Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,12.39,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,23.29,11.93
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,37.84,27.97
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,50.31,40.09
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,63.66,52.76
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,76.66,64.95
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,88.33,75.59
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,102.89,83.07
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,116.57,93.92
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,124.72,102.06
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,156.26,119.71
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,213.8,160.62
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,236.28,183.81
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,249.61,198.52
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,283.2,225.77
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,321.85,257.6
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,272.72,221.49
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,208.59,170.83
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,225.52,185.13
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,243.37,199.97
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,232.89,191.52
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,221.47,182.3
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,287.11,237.6
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,357.03,295.46
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,284.19,235.57
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,208.09,172.07
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,168.75,139.58
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,135.27,111.42
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,124.54,102.48
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,113.82,93.43
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,101.49,83.09
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,89.13,72.55
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,75.01,60.18
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,60.74,47.52
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,46.27,34.6
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,31.45,21.2
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.03,8.64
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,10.96,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,19.97,9.65
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,25.64,17.54
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,31.18,23.18
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,34.2,26.25
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,37.23,29.18
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,38.47,30.36
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,54.87,31.79
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,104.77,55.37
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,151.63,87.4
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,197.71,125.57
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,243.88,166.91
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,288.65,208.12
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,332.64,248.61
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,372.88,286.01
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,411.46,321.36
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,447.19,353.68
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,480.74,383.49
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,509.85,409.88
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,536.27,433.68
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,558.12,452.7
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,576.97,469.0
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,590.85,481.75
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,601.53,491.82
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,605.64,496.92
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,606.47,499.33
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,601.51,496.31
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,593.45,490.69
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,578.99,480.04
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,561.84,466.9
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,535.1,445.39
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,510.03,424.32
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,470.98,391.4
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,431.03,356.41
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,375.2,308.4
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,320.74,258.51
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,238.5,170.86
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,138.86,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,64.99,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,11.91,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,20.13,9.71
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,27.01,18.76
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,33.62,25.43
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,37.34,29.17
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,41.0,32.71
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,46.97,38.27
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,63.98,43.34
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,114.66,79.82
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,151.7,115.34
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,178.29,132.06
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,217.57,161.27
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,255.12,188.99
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,305.59,229.47
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,360.11,277.35
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,414.14,324.54
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,449.45,356.52
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,482.35,385.82
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,470.7,380.45
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,448.46,365.43
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,511.08,416.59
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,574.99,467.84
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,505.41,413.54
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,414.16,340.89
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,515.7,424.32
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,602.26,493.51
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,541.01,445.22
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,472.4,391.19
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,457.23,379.67
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,440.0,365.84
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,474.62,394.05
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,500.42,413.7
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,460.47,380.09
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,419.69,345.02
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,362.83,296.47
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,307.33,246.34
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,177.2,127.95
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,32.54,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,12.39,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,21.18,10.43
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,27.14,18.87
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,36.09,27.76
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,39.81,31.53
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,43.53,35.14
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,65.64,55.87
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,98.84,79.9
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,99.76,79.37
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,88.61,73.13
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,108.8,90.76
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,129.15,108.35
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,141.51,118.53
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,154.34,129.1
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,263.69,212.74
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,411.75,331.75
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,261.88,216.17
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,77.3,62.18
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,109.38,90.17
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,141.78,118.14
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,122.85,101.8
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,103.67,85.25
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,174.56,147.29
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,246.96,210.1
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,389.25,335.03
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,519.7,447.52
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,352.38,304.62
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,157.76,133.44
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,146.08,123.7
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,134.38,113.63
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,338.99,296.18
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,502.81,436.03
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,464.44,401.0
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,424.94,364.68
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,367.48,312.32
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,317.22,263.67
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,238.15,180.16
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,151.39,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,62.69,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,10.96,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,20.04,9.76
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,24.72,16.96
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,29.35,21.82
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,32.02,24.64
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,37.98,30.45
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,40.24,32.62
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,56.77,34.4
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,104.09,54.39
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,152.55,88.09
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,200.91,129.07
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,249.15,173.38
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,294.92,217.48
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,339.66,260.97
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,382.0,302.13
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,422.63,341.14
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,459.27,376.08
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,493.55,408.24
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,523.66,436.26
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,550.97,461.35
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,573.58,482.1
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,593.07,499.88
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,607.46,513.22
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,618.53,523.61
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,624.02,529.52
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,626.14,532.56
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,622.36,530.47
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,615.36,525.6
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,600.64,514.44
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,583.06,500.59
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,558.03,479.22
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,530.83,455.36
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,493.22,422.9
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,457.95,390.88
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,403.93,341.88
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,350.85,291.19
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,270.83,208.31
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,186.34,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,80.07,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,11.91,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,22.13,11.32
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,27.66,19.57
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,33.11,25.24
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,36.49,28.7
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,39.87,32.01
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,41.42,33.49
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,56.5,34.84
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,102.03,54.42
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,149.14,87.18
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,199.66,129.84
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,246.06,172.13
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,290.51,213.96
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,334.13,255.1
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,374.94,293.3
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,414.18,329.27
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,449.58,361.33
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,482.79,390.68
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,512.26,416.68
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,539.09,439.85
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,560.62,457.81
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,579.15,472.95
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,592.19,484.32
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,602.04,492.99
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,606.68,497.44
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,608.11,499.27
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,603.26,497.03
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,598.58,494.66
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,582.74,482.65
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,564.15,468.28
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,537.66,448.07
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,509.07,425.49
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,468.17,391.83
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,426.39,356.12
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,369.9,307.68
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,314.52,257.66
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,237.99,182.41
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,150.38,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,61.48,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.91,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,22.76,11.59
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,37.08,27.74
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,51.37,41.69
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,65.69,55.45
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,79.7,68.74
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,92.12,80.21
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,106.22,87.77
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,124.08,101.26
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,142.0,115.71
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,161.49,131.63
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,182.08,148.77
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,199.62,163.44
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,217.48,178.37
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,203.99,168.4
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,187.1,155.12
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,231.2,191.15
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,281.61,232.04
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,289.95,239.1
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,297.77,245.89
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,286.4,236.63
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,276.7,228.71
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,331.32,274.71
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,389.71,323.06
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,493.89,409.25
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,594.63,490.71
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,588.96,485.79
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,580.3,479.33
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,565.12,467.99
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,547.26,454.26
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,519.82,432.65
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,490.38,408.8
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,453.86,378.63
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,413.77,344.43
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,357.4,296.84
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,302.64,248.15
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,225.23,174.06
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,142.51,10.08
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,57.47,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.34,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.48,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.97,6.02
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,19.47,12.3
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,25.97,18.55
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,32.49,24.76
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,39.0,30.92
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,45.53,35.15
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,73.19,59.54
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,99.54,82.37
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,95.65,78.79
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,91.31,74.86
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,60.94,48.13
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,29.72,20.63
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,20.89,12.84
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.07,5.02
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,58.15,45.4
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,104.15,84.88
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,110.3,90.01
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,116.51,95.3
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,117.17,95.88
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,117.84,96.51
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,128.58,105.73
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,139.6,115.18
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,120.1,98.67
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,100.46,81.99
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,97.31,79.44
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,94.19,76.88
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,86.62,70.46
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,79.04,63.98
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,268.98,230.83
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,428.47,362.75
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,385.01,324.82
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,340.91,286.78
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,284.29,237.56
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,230.28,189.12
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,161.17,124.44
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,85.59,15.04
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,30.44,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.91,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.7,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.87,1.37
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.04,5.38
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.21,9.34
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,20.39,13.27
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,24.11,16.76
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,27.83,19.09
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,44.6,33.81
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,61.39,48.37
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,97.03,79.16
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,131.93,108.88
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,97.93,79.41
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,61.41,47.8
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,140.86,115.05
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,222.0,182.34
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,194.58,159.83
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,163.26,133.93
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,234.22,193.12
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,312.61,257.52
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,265.45,218.57
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,217.4,178.62
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,206.8,170.17
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,199.74,164.5
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,140.45,114.95
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,81.13,64.55
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,98.26,79.41
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,116.17,94.83
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,106.78,86.93
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,97.35,79.01
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,86.34,69.77
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,75.28,60.36
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,63.1,49.72
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,50.83,38.88
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,39.03,28.34
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,27.85,18.27
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.09,9.2
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,11.44,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,20.99,10.01
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,26.56,17.72
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,32.03,23.21
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,35.43,26.56
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,38.82,29.76
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,40.39,31.19
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,54.98,32.49
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,100.42,51.71
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,147.1,83.35
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,192.43,120.6
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,237.88,161.28
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,190.73,141.65
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,114.13,91.79
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,109.99,88.23
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,105.69,84.51
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,272.65,220.38
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,467.68,378.6
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,346.39,284.37
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,192.13,157.2
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,307.99,255.09
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,424.01,351.85
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,310.79,258.67
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,174.48,143.36
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,389.63,328.79
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,589.68,495.29
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,584.72,491.99
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,576.83,486.89
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,564.7,477.48
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,549.81,465.56
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,523.91,444.7
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,499.12,424.05
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,463.99,394.2
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,427.68,362.29
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,373.84,314.39
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,321.31,265.83
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,249.05,196.86
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,173.27,70.22
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,70.45,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,10.96,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,19.97,9.92
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,25.14,17.26
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,30.21,22.48
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,32.82,25.23
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,35.45,27.87
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,41.37,33.45
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,58.03,35.43
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,106.15,55.83
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,155.23,90.04
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,193.58,128.58
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,220.93,160.22
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,277.18,206.58
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,343.33,262.65
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,385.77,302.93
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,426.44,341.0
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,463.28,375.07
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,497.76,406.33
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,483.86,399.21
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,458.28,381.21
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,528.0,440.12
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,599.14,499.35
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,614.3,512.9
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,626.17,523.95
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,631.88,529.97
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,634.21,533.17
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,630.84,531.47
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,624.24,527.03
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,610.7,516.88
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,594.25,504.09
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,569.61,483.88
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,542.73,461.13
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,506.21,429.84
