Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,568.75,453.89
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,591.94,473.01
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,612.4,489.71
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,627.91,503.0
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,640.44,513.86
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,645.91,519.4
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,648.24,522.49
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,439.15,356.72
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,196.16,156.09
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,420.88,344.52
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,609.54,496.61
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,585.05,477.69
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,561.21,459.78
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,525.36,431.25
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,488.35,401.26
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,439.5,361.76
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,390.98,321.06
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,324.65,264.32
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,261.47,208.22
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,151.74,108.22
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.53,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,21.34,8.28
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,34.32,24.58
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,43.2,33.43
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,51.78,41.62
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,58.77,48.16
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,63.58,52.52
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,66.08,54.66
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,102.09,64.23
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,112.53,77.72
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,105.64,85.11
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,118.31,95.65
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,131.08,106.17
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,132.66,107.07
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,134.1,107.89
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,136.8,109.97
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,139.46,112.04
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,165.02,132.82
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,191.18,153.89
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,185.17,148.86
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,178.86,143.68
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,181.25,145.41
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,183.69,147.19
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,187.76,150.63
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,191.98,154.23
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,163.61,131.12
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,134.89,107.59
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,161.58,130.27
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,189.35,153.78
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,150.26,121.51
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,111.09,88.89
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,101.11,80.73
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,91.1,72.44
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,276.05,232.18
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,442.88,368.27
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,391.26,324.98
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,340.69,282.56
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,281.44,231.32
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,224.97,180.89
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,126.58,92.51
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.74,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.39,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.85,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.78,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.17,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.63,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,15.77,7.78
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,25.07,15.64
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,34.38,23.47
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,64.69,48.8
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,94.73,73.6
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,63.31,47.37
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,31.61,20.86
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,28.36,18.08
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,25.1,15.31
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,40.47,28.09
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,55.86,40.85
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,42.8,29.95
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,29.76,19.09
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,67.99,50.75
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,106.58,82.49
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,93.35,71.69
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,80.12,60.9
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,144.24,113.97
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,211.7,169.05
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,123.45,97.18
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,39.02,27.12
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,35.76,24.48
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,32.5,21.8
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,28.77,18.71
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,25.04,15.59
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,20.86,12.07
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,16.68,8.51
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,12.5,4.88
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.33,1.25
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.09,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,19.45,8.37
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,32.79,23.21
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,49.14,38.64
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,65.25,53.69
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,80.07,67.25
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,94.73,80.39
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,109.23,93.3
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,135.12,107.82
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,157.97,122.43
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,188.92,144.44
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,218.92,169.33
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,250.21,195.82
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,272.17,215.95
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,287.35,229.86
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,287.61,231.54
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,284.23,229.67
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,264.14,213.87
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,240.72,195.02
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,279.47,226.52
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,320.63,259.51
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,302.55,244.76
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,282.8,228.79
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,288.18,233.6
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,293.65,238.41
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,318.15,259.16
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,350.68,286.21
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,257.78,211.36
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,164.59,134.16
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,161.27,131.96
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,158.09,129.65
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,122.44,99.73
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,86.89,69.59
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,76.29,60.66
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,65.65,51.58
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,54.46,41.98
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,43.68,32.58
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,32.96,23.03
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,22.26,13.45
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.9,5.66
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.55,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.86,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,13.34,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,20.11,9.85
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,28.3,20.03
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,36.05,27.81
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,41.02,32.81
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,42.2,34.02
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,43.53,35.24
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,46.06,37.57
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,96.85,51.78
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,152.5,88.81
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,204.79,131.42
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,256.19,178.16
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,307.54,226.53
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,357.27,273.85
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,406.19,319.89
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,451.95,363.1
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,495.98,403.95
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,536.23,440.02
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,574.19,473.26
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,607.57,502.55
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,638.1,528.87
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,664.55,551.64
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,687.84,571.52
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,705.7,586.55
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,720.13,598.83
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,728.81,605.46
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,733.95,609.24
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,732.81,608.65
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,728.2,605.49
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,716.52,596.98
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,701.65,586.09
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,679.88,569.95
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,655.44,551.07
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,625.59,526.57
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,589.28,496.43
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,542.78,458.83
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,495.66,419.08
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,431.97,364.03
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,370.03,307.78
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,280.2,222.51
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,188.73,35.32
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,79.6,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.2,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,23.17,12.83
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,33.62,24.97
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,40.59,32.11
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,47.3,38.75
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,51.51,42.8
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,55.61,46.57
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,70.76,60.49
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,114.21,78.33
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,146.57,96.2
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,186.64,125.11
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,234.07,169.65
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,273.13,206.85
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,305.11,237.1
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,332.34,262.13
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,354.59,282.23
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,373.88,299.33
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,464.15,370.06
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,570.82,452.68
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,603.7,479.42
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,633.83,504.39
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,659.16,525.37
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,681.32,543.72
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,698.69,557.81
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,712.75,569.33
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,719.6,575.45
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,722.99,579.04
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,721.49,580.14
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,716.67,578.8
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,670.49,545.18
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,617.8,506.57
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,598.47,491.9
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,576.62,474.61
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,577.41,474.87
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,574.72,471.58
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,526.57,433.85
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,477.88,394.6
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,413.15,340.53
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,346.98,283.0
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,257.66,202.39
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,165.89,52.73
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,66.38,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,21.3,11.73
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,34.64,25.94
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,50.23,41.03
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,65.63,55.8
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,80.85,70.07
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,95.89,83.91
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,98.6,86.14
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,101.47,84.37
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,118.75,98.87
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,136.31,113.35
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,128.21,106.15
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,119.21,98.24
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,149.68,123.79
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,180.77,149.56
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,188.74,156.07
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,196.77,162.7
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,183.83,151.51
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,170.15,139.73
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,177.09,145.55
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,184.19,151.49
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,237.21,196.11
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,290.7,240.7
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,297.86,246.62
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,305.17,252.85
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,286.91,237.84
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,267.91,222.24
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,279.61,232.63
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,291.51,243.1
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,326.93,273.81
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,352.93,296.54
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,343.9,290.24
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,333.5,282.82
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,318.86,271.12
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,293.6,250.39
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,263.87,225.76
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,233.51,199.79
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,197.0,167.19
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,160.72,133.89
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,115.02,91.04
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,63.79,24.42
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,23.27,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,14.3,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,21.08,11.91
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,29.59,21.36
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,34.55,26.43
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,39.36,31.13
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,64.73,54.62
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,92.66,79.99
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,106.32,85.84
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,137.59,104.14
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,157.54,123.41
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,163.44,133.27
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,184.25,150.24
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,206.24,168.24
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,227.93,185.73
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,250.69,204.09
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,209.27,170.64
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,163.0,132.58
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,190.7,155.56
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,219.26,179.0
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,301.21,246.96
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,391.46,320.73
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,296.76,243.78
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,195.43,159.72
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,190.84,156.54
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,186.15,153.04
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,139.8,114.27
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,93.37,74.97
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,107.39,87.13
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,121.79,99.54
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,121.24,99.25
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,120.83,99.13
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,122.17,100.49
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,123.93,102.21
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,111.09,91.36
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,98.21,80.4
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,83.07,67.46
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,67.81,54.17
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,184.44,156.79
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,279.77,233.68
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,199.41,160.12
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,117.5,58.78
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,42.47,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.86,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.55,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,15.76,7.71
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,25.99,18.17
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,38.1,29.86
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,49.85,41.14
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,61.82,52.39
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,73.67,63.33
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,104.52,87.38
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,131.88,110.07
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,148.99,124.12
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,166.34,138.54
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,211.44,167.87
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,283.89,223.45
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,337.79,266.57
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,412.61,329.23
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,378.34,310.45
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,316.68,263.64
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,240.21,200.53
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,154.52,127.9
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,167.56,139.33
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,180.88,150.92
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,205.18,171.67
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,230.19,192.98
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,221.26,185.47
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,212.08,177.82
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,233.09,196.14
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,262.23,221.28
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,253.09,213.82
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,243.75,206.26
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,257.91,219.38
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,272.14,232.52
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,213.72,182.52
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,147.73,125.13
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,131.17,110.9
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,114.69,96.53
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,98.15,82.15
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,81.47,67.39
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,63.98,51.53
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,46.12,35.16
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,29.57,19.85
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.91,3.1
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.15,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,9.05,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.75,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,26.52,17.32
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,36.74,28.28
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,42.22,33.93
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,47.57,39.19
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,51.8,43.3
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,55.89,47.15
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,70.04,47.93
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,117.77,69.87
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,170.29,107.9
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,219.92,149.88
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,269.79,195.97
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,320.17,243.67
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,368.1,289.79
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,414.68,334.08
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,458.71,375.29
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,501.48,414.6
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,540.61,450.11
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,577.68,483.18
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,610.54,512.53
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,640.94,539.45
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,667.16,562.75
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,690.65,583.63
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,639.27,541.77
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,575.19,488.84
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,453.01,386.77
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,317.24,269.73
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,535.21,461.16
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,730.5,626.08
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,722.73,620.06
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,711.61,612.48
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,522.99,454.29
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,323.48,281.02
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,478.7,419.36
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,601.93,525.44
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,555.61,485.56
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,508.49,444.47
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,449.3,391.61
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,391.09,337.2
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,303.53,254.05
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,225.16,145.42
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,91.08,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,8.58,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,16.0,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,23.63,15.13
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,30.95,23.11
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,35.07,27.39
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,39.13,31.41
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,41.3,33.56
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,43.47,35.61
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,61.15,36.63
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,112.56,60.53
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,170.16,103.54
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,223.37,149.77
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,274.98,197.95
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,326.48,246.99
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,376.33,295.06
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,425.24,341.62
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,471.08,384.74
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,515.23,425.42
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,555.32,461.05
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,593.1,493.84
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,627.25,523.62
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,658.59,550.53
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,684.98,572.24
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,708.2,591.05
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,726.02,606.19
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,740.43,618.5
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,748.33,625.34
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,752.69,629.43
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,751.96,629.01
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,747.8,626.07
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,735.9,617.83
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,720.82,607.24
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,698.84,589.63
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,678.92,573.49
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,645.25,545.9
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,609.6,516.07
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,563.38,478.82
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,516.43,439.59
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,454.13,386.3
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,393.21,331.74
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,307.05,253.03
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,224.14,151.16
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,93.01,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
