Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,62.36,47.53
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,110.44,87.78
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,157.21,126.3
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,168.86,135.29
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,180.77,144.52
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,169.5,135.15
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,157.65,125.35
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,124.83,98.39
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,91.39,70.79
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,68.98,52.19
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,46.57,33.5
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,121.79,95.83
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,197.99,157.52
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,141.07,111.27
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,83.93,64.4
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,117.56,92.27
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,151.93,120.48
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,124.12,98.02
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,96.29,75.35
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,92.04,71.99
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,87.77,68.6
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,72.62,56.15
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,57.67,43.74
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,51.13,38.3
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,44.6,32.81
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,38.54,27.74
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,32.48,22.59
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,25.97,16.95
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,19.46,11.24
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,13.43,5.86
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.4,0.49
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.7,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.77,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,11.11,4.41
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,16.68,9.7
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,22.25,14.97
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,27.83,20.19
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,33.88,25.77
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,39.94,31.3
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,72.12,57.8
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,102.19,83.69
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,85.8,69.14
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,67.96,53.47
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,107.11,86.92
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,145.35,119.1
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,146.83,119.81
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,148.22,120.54
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,143.23,116.18
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,138.1,111.74
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,143.39,116.05
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,148.71,120.38
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,136.0,109.72
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,123.13,98.96
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,106.87,85.19
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,90.5,71.34
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,90.5,71.4
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,90.5,71.46
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,99.49,79.11
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,108.59,86.85
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,104.85,83.82
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,101.1,80.82
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,93.96,74.95
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,86.8,69.05
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,51.62,39.09
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,239.7,206.86
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,445.38,378.0
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,381.36,322.96
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,320.05,270.18
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,245.66,204.71
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,167.7,134.53
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,82.79,43.67
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,15.4,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,28.6,18.22
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,46.47,35.03
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,62.61,49.73
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,78.29,63.85
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,93.51,77.28
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,107.62,89.46
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,124.58,97.26
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,150.27,115.07
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,175.71,136.92
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,145.13,113.16
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,106.8,83.05
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,161.95,127.58
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,213.52,168.81
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,249.66,196.99
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,288.39,227.18
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,343.92,270.95
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,408.68,322.12
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,441.97,348.75
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,477.59,377.17
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,478.3,377.73
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,472.93,373.45
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,450.26,354.89
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,424.53,333.79
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,301.54,237.69
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,175.2,136.4
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,95.28,72.27
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,16.74,8.12
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,338.86,277.7
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,656.58,530.79
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,700.16,566.77
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,730.84,592.48
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,709.17,578.08
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,688.2,564.3
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,659.38,544.19
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,631.29,524.26
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,588.06,490.33
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,540.93,452.38
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,477.6,399.79
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,415.98,346.79
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,335.23,276.3
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,259.76,207.39
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,154.67,91.65
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,38.22,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,16.43,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,30.68,21.14
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,47.6,37.67
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,64.02,53.27
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,79.3,67.56
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,94.13,81.14
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,70.61,59.42
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,67.02,43.44
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,135.55,91.3
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,186.12,139.38
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,179.01,140.84
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,154.83,127.32
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,193.78,159.42
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,229.82,189.03
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,238.48,195.88
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,246.62,202.23
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,264.24,216.71
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,282.4,231.62
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,347.33,285.39
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,418.67,344.16
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,481.77,397.0
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,548.78,452.92
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,532.85,439.58
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,512.97,422.93
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,556.51,460.36
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,607.43,503.29
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,526.53,436.51
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,440.13,364.37
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,335.25,278.08
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,228.6,188.44
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,290.81,242.22
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,345.55,289.28
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,558.02,473.57
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,729.34,616.99
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,396.81,343.07
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,45.53,34.15
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,39.94,29.51
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,34.35,24.7
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,268.39,234.02
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,455.08,390.58
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,375.89,318.8
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,301.58,248.88
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,161.72,105.76
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,15.78,0.81
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,30.84,21.81
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,48.81,39.33
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,64.5,54.39
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,80.31,69.4
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,95.78,83.83
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,66.43,56.42
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,71.17,44.62
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,122.42,68.94
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,176.04,108.13
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,229.03,153.67
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,288.54,207.77
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,341.54,258.03
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,394.29,307.89
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,444.44,354.22
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,493.71,398.66
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,492.53,402.47
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,472.13,387.7
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,501.75,412.32
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,531.56,436.57
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,627.28,516.53
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,729.19,600.37
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,754.83,621.27
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,777.1,639.07
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,795.03,652.92
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,809.56,664.32
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,817.59,670.97
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,822.09,675.15
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,820.57,674.6
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,815.57,671.61
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,802.83,663.25
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,792.21,656.67
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,769.83,641.28
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,744.6,623.9
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,708.83,597.34
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,671.06,568.91
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,624.9,532.84
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,582.01,497.71
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,519.74,445.46
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,458.7,392.33
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,378.9,322.41
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,303.82,253.0
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,195.31,136.01
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,70.2,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,15.89,3.0
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,32.69,23.68
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,41.44,32.73
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,49.79,40.99
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,54.12,45.18
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,58.32,49.07
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,59.87,50.26
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,81.25,52.68
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,129.56,77.25
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,180.66,114.99
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,236.67,162.79
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,289.09,210.09
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,340.42,257.99
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,391.95,305.81
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,441.08,350.43
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,489.72,393.6
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,534.3,433.06
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,577.32,470.32
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,617.18,503.51
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,655.05,534.37
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,687.1,560.72
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,716.46,584.55
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,743.46,605.58
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,767.76,623.73
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,785.18,636.71
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,799.29,647.35
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,807.51,652.57
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,812.3,655.4
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,810.08,654.41
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,804.47,651.09
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,798.63,647.79
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,784.59,638.48
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,762.54,623.6
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,737.69,606.58
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,705.37,582.65
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,670.82,556.78
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,624.76,521.93
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,577.72,484.34
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,520.24,437.09
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,463.3,388.41
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,390.52,326.43
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,317.94,261.12
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,212.23,151.15
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,86.61,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.9,3.21
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,28.57,19.98
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,34.73,26.28
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,40.64,31.99
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,44.16,35.34
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,47.55,38.43
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,54.78,44.84
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,81.18,48.94
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,130.79,74.32
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,182.88,112.49
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,235.54,156.93
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,289.24,204.44
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,341.54,251.7
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,393.91,298.52
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,443.66,342.62
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,492.23,384.68
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,540.06,425.44
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,583.52,461.94
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,622.18,493.39
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,658.28,522.16
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,691.41,549.01
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,721.91,573.52
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,752.44,597.1
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,780.54,617.47
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,798.63,630.79
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,813.34,641.83
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,818.53,646.36
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,820.13,648.51
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,818.41,647.96
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,813.28,645.1
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,803.51,639.24
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,785.62,627.56
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,762.73,612.5
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,737.06,595.31
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,701.72,569.85
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,664.37,542.62
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,621.41,511.8
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,574.17,476.09
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,515.93,429.57
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,458.51,381.77
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,379.44,314.43
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,305.05,247.89
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,205.37,147.82
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,82.21,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,7.63,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,19.56,8.83
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,32.43,23.01
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,40.88,31.25
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,47.84,37.86
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,52.23,41.92
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,56.45,45.67
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,55.39,44.44
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,85.43,48.83
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,139.68,80.65
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,191.18,119.38
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,242.96,163.04
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,296.43,209.96
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,348.13,256.96
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,399.92,303.64
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,448.63,346.51
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,499.36,389.74
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,544.33,428.22
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,587.71,464.57
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,626.93,496.04
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,664.05,525.15
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,697.3,551.5
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,727.9,575.4
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,754.97,596.51
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,779.23,614.0
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,797.28,626.69
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,812.03,637.1
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,820.94,643.61
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,826.39,647.8
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,825.6,647.4
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,821.39,644.71
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,811.96,638.41
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,799.21,629.86
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,777.56,615.25
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,758.69,602.64
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,728.12,581.57
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,695.13,558.49
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,651.15,527.7
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,606.02,494.8
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,549.4,450.34
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,493.15,404.31
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,416.24,341.26
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,343.12,277.71
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,245.22,182.93
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,117.75,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,10.48,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,18.95,9.27
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,28.76,20.19
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,35.32,26.62
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,41.58,32.51
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,44.61,35.27
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,47.54,37.79
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,51.0,40.69
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,88.55,50.24
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,142.31,82.74
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,193.13,121.35
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,244.98,165.54
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,296.94,211.14
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,346.77,255.53
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,396.82,299.62
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,444.72,340.69
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,491.17,379.41
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,534.67,416.35
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,576.83,451.54
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,477.53,375.62
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,347.37,271.46
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,520.69,411.41
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,709.82,558.25
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,734.97,577.46
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,757.44,595.56
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,773.38,607.8
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,786.19,617.78
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,791.61,622.55
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,793.75,625.13
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,790.3,623.21
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,783.66,619.14
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,771.47,611.44
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,753.58,599.65
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,417.49,342.0
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,56.75,41.78
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,241.15,198.58
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,410.13,336.73
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,370.32,305.07
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,330.98,273.82
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,280.73,232.74
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,221.82,183.52
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,172.51,141.07
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,124.43,98.77
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,71.01,50.02
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.34,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,22.54,12.78
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,33.2,24.4
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,39.12,30.38
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,44.82,35.88
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,48.12,39.05
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,51.3,41.99
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,57.58,47.59
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,98.71,56.98
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,150.09,88.62
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,203.7,131.68
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,256.97,179.09
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,311.58,229.48
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,330.61,260.04
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,323.93,263.64
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,404.03,326.33
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,523.4,422.87
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,569.68,463.06
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,614.2,501.03
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,589.95,481.89
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,546.32,445.62
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,649.46,531.66
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,758.89,620.93
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,785.47,640.25
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,808.95,657.07
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,826.79,670.27
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,841.17,681.02
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,849.84,688.03
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,854.93,692.59
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,853.72,693.17
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,848.97,691.47
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,837.01,683.64
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,821.8,673.53
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,799.43,659.04
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,779.92,646.74
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,744.24,620.95
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,706.48,593.3
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,660.24,558.51
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,612.91,521.73
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,553.48,473.15
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,499.18,426.74
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,421.26,358.77
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,347.66,291.6
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,237.88,187.54
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,125.55,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,48.51,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.63,15.29
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,34.76,26.27
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,41.03,32.67
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,47.04,38.59
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,50.2,41.58
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,53.26,44.33
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,58.01,48.46
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,103.69,62.73
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,152.37,94.01
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,203.55,135.5
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,256.72,183.5
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,309.05,231.77
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,317.85,251.91
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,300.34,245.31
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,368.59,298.83
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,456.63,368.97
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,478.07,386.85
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,491.99,397.83
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,517.88,418.37
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,542.77,437.6
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,484.19,390.9
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,409.91,331.15
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,430.87,348.33
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,448.92,362.58
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,419.63,339.05
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,394.04,318.56
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,370.56,300.14
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,346.14,280.87
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,282.6,230.45
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,210.19,171.83
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,193.22,158.48
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,176.14,144.66
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,105.45,85.72
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,38.11,27.88
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,49.28,37.85
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,60.46,47.77
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,52.99,41.41
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,45.53,34.98
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,37.61,28.03
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,29.69,20.97
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,22.25,14.22
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.82,7.41
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.79,1.71
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
