Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.06,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.17,12.38
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,30.34,20.81
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,38.1,28.05
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,60.71,48.17
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,90.94,74.59
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,108.95,89.92
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,123.23,101.75
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,146.13,111.93
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,174.06,133.77
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,192.89,148.34
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,210.59,162.25
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,261.91,197.49
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,329.06,246.38
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,358.07,270.71
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,383.8,291.86
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,451.92,343.35
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,545.17,414.52
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,587.95,448.11
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,629.99,480.68
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,567.37,432.73
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,478.75,363.35
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,528.62,401.71
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,585.0,443.67
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,618.97,469.23
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,653.49,495.24
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,534.01,406.59
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,392.21,299.16
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,458.37,350.83
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,517.78,396.05
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,534.7,409.74
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,561.43,430.65
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,571.67,440.13
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,579.66,448.17
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,555.64,431.5
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,530.31,413.91
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,594.85,465.8
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,644.41,505.12
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,595.73,469.73
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,542.41,431.12
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,478.56,382.73
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,417.02,334.71
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,344.06,277.02
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,275.37,220.5
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,194.32,152.19
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,108.89,73.8
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,38.8,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,11.83,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,23.85,14.19
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,31.05,21.65
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,37.91,28.12
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,40.6,30.69
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,43.25,33.04
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,49.53,38.51
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,51.47,40.03
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,94.53,49.9
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,145.46,80.57
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,197.99,121.37
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,258.14,172.25
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,310.9,218.69
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,364.35,265.66
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,416.25,310.67
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,467.73,354.11
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,516.96,394.53
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,565.08,432.79
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,609.64,467.95
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,652.33,500.74
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,691.05,529.03
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,727.34,554.82
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,759.37,577.26
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,788.59,596.92
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,812.83,613.09
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,833.87,627.09
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,849.72,638.03
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,862.21,646.84
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,867.52,649.7
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,869.38,650.42
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,866.4,650.14
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,860.06,647.77
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,845.58,639.19
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,834.33,633.0
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,810.59,617.43
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,784.12,600.09
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,748.42,576.62
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,710.83,551.63
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,665.95,520.97
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,623.88,491.77
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,566.08,449.95
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,509.02,406.61
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,436.66,351.04
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,367.74,295.22
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,278.71,220.14
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,198.47,140.91
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,74.66,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,15.49,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,30.21,19.59
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,42.84,31.84
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,56.28,44.25
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,67.5,54.37
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,78.18,63.73
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,84.3,68.88
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,90.12,73.63
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,129.79,85.18
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,173.56,112.95
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,218.41,147.26
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,265.53,186.12
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,310.59,223.92
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,358.36,263.94
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,405.45,303.7
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,453.01,342.93
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,497.87,379.32
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,542.8,414.91
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,584.71,447.29
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,625.52,478.07
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,663.3,506.13
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,699.99,532.86
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,730.78,555.91
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,759.35,577.16
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,790.68,600.17
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,820.08,620.95
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,838.07,633.64
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,852.99,644.36
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,814.58,618.32
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,764.63,581.72
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,822.15,626.83
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,867.2,659.86
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,819.48,626.91
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,766.79,590.77
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,763.81,590.55
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,752.52,584.11
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,738.59,575.82
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,720.35,564.37
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,670.08,530.34
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,624.1,498.85
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,567.2,456.37
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,510.82,412.7
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,437.99,355.71
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,368.37,298.52
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,277.99,221.53
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,196.19,142.47
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,73.7,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.43,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,25.25,16.07
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,31.93,22.86
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,38.3,28.93
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,42.19,32.5
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,45.9,35.73
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,47.86,37.34
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,58.53,46.62
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,107.62,58.5
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,159.52,91.71
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,212.31,133.14
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,266.87,179.22
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,320.45,225.22
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,379.65,274.88
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,431.78,320.04
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,483.56,364.13
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,532.42,404.39
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,580.11,442.75
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,624.84,478.47
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,667.81,512.2
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,706.38,542.43
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,742.52,570.49
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,773.96,593.63
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,802.59,614.04
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,826.94,630.3
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,848.2,644.47
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,863.56,655.27
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,875.56,663.92
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,880.64,668.29
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,882.29,670.5
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,878.84,668.74
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,872.06,664.86
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,863.68,660.36
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,846.13,649.61
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,822.25,634.52
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,795.64,617.5
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,760.31,593.32
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,723.02,567.6
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,681.04,539.63
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,634.68,507.72
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,573.91,462.58
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,514.14,416.15
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,440.66,359.11
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,370.52,301.78
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,275.3,221.06
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,188.45,139.64
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,70.6,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,13.64,0.87
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,27.82,18.55
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,35.26,26.01
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,42.35,32.74
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,45.64,35.82
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,48.81,38.64
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,50.62,40.03
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,65.56,44.68
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,115.71,64.27
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,168.51,99.35
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,221.37,141.9
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,275.97,189.08
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,329.79,236.41
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,384.3,283.89
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,441.2,332.8
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,492.88,376.63
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,542.28,416.9
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,590.85,455.34
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,635.68,490.57
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,678.68,523.59
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,717.46,552.17
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,753.88,578.46
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,786.1,601.41
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,815.49,621.88
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,839.48,637.47
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,860.34,650.96
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,876.64,661.77
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,889.57,670.4
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,896.8,675.3
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,900.55,678.05
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,897.86,676.1
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,891.75,672.02
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,879.63,664.04
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,864.29,654.06
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,847.62,643.89
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,821.75,627.43
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,787.66,604.76
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,751.36,580.47
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,705.72,550.32
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,658.9,518.74
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,603.78,479.24
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,545.89,435.39
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,472.45,379.32
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,402.24,322.89
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,306.42,243.51
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,219.6,163.47
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,104.55,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,12.98,2.06
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,26.0,17.06
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,48.81,38.1
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,70.81,58.33
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,86.11,72.31
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,103.3,87.71
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,110.57,94.01
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,124.04,100.76
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,86.52,68.47
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,41.83,30.26
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,57.7,43.68
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,73.59,56.97
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,57.26,42.94
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,40.96,29.03
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,49.37,36.03
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,57.78,43.0
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,53.13,39.03
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,48.47,35.09
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,49.42,35.84
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,50.36,36.59
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,101.27,78.6
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,152.08,119.71
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,152.86,120.18
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,153.62,120.78
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,119.42,93.03
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,84.99,64.91
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,86.86,66.53
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,88.73,68.12
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,79.33,60.45
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,69.96,52.79
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,79.29,60.74
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,88.64,68.73
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,151.38,120.94
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,216.89,174.75
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,157.3,126.43
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,98.47,77.88
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,88.84,70.08
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,79.19,62.14
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,69.81,54.47
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,60.46,46.73
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,51.12,38.79
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,41.8,30.76
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,32.02,22.27
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,22.25,13.67
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.82,7.04
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.4,0.35
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.7,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,22.01,9.58
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,40.75,30.86
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,58.95,48.47
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,76.49,65.17
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,55.87,46.38
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,39.94,31.62
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,38.54,30.27
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,37.15,27.39
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,55.8,43.63
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,74.49,59.67
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,131.15,107.93
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,186.82,154.45
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,192.93,158.9
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,198.68,163.13
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,134.58,109.35
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,66.19,51.34
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,85.39,67.53
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,104.3,83.24
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,163.44,132.57
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,223.03,181.38
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,196.48,159.08
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,169.24,136.42
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,158.83,127.84
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,148.22,119.04
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,140.63,112.77
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,132.94,106.41
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,127.39,101.86
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,121.8,97.29
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,121.88,97.46
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,121.97,97.65
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,186.04,151.22
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,252.29,205.59
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,184.2,149.83
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,116.67,93.79
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,153.0,124.83
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,191.05,156.93
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,101.34,81.77
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,17.64,9.76
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,15.77,8.23
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,13.91,6.65
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,11.59,4.62
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,9.26,2.57
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.41,0.93
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.55,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.7,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.92,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.74,6.96
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,34.61,25.63
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,42.64,33.68
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,50.27,41.06
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,52.28,42.99
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,54.33,44.79
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,56.24,46.36
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,78.07,49.05
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,132.31,77.18
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,184.79,115.19
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,239.66,162.3
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,296.22,213.5
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,351.56,264.41
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,412.9,319.64
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,466.62,368.37
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,519.75,415.42
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,570.17,458.37
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,619.27,498.99
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,664.65,536.57
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,708.05,571.77
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,747.42,602.04
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,784.21,629.55
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,816.52,653.04
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,845.9,674.43
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,871.09,691.7
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,893.09,706.79
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,909.23,718.66
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,921.88,728.19
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,929.38,734.18
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,933.3,737.81
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,930.0,736.1
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,923.17,732.14
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,910.09,723.83
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,893.7,713.29
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,869.94,698.49
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,849.91,686.48
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,815.36,662.37
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,778.59,636.51
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,732.72,603.37
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,685.57,568.68
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,626.0,522.73
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,571.25,478.77
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,497.98,419.55
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,427.76,360.09
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,335.15,279.32
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,250.58,199.5
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,121.63,11.28
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,10.48,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,20.81,10.83
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,32.39,23.57
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,39.14,30.33
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,45.58,36.51
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,47.08,37.85
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,48.62,39.09
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,55.76,45.41
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,82.05,49.25
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,132.12,74.47
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,185.51,113.46
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,239.91,159.71
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,295.75,209.58
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,356.2,263.69
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,411.23,312.92
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,464.18,360.07
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,516.61,405.71
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,566.77,447.79
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,615.69,487.75
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,661.23,524.94
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,704.88,559.94
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,744.32,590.1
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,781.32,617.33
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,813.78,640.77
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,843.34,662.13
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,868.23,678.9
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,889.9,693.4
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,905.81,704.93
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,918.25,714.17
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,924.33,719.34
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,926.87,722.22
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,923.87,721.08
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,917.4,717.69
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,902.2,708.42
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,883.87,697.27
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,866.44,685.85
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,839.53,667.71
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,803.41,643.03
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,765.25,616.65
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,718.95,584.12
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,671.46,550.1
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,616.7,509.75
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,558.58,464.59
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,486.12,406.59
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,416.61,348.28
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,325.72,269.09
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,242.7,191.79
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,118.84,26.12
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,9.53,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,23.46,13.34
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,38.57,28.81
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,49.45,39.27
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,59.85,49.0
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,65.31,53.88
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,68.31,56.34
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,70.69,58.22
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,99.02,63.38
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,144.75,87.23
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,195.15,123.86
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,247.73,168.2
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,307.46,220.34
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,359.74,266.4
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,413.56,313.13
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,465.81,359.01
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,517.85,403.68
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,567.12,444.55
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,617.57,485.21
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,661.61,519.91
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,703.87,552.44
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,743.37,582.33
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,780.86,610.13
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,813.04,633.09
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,842.45,654.04
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,867.88,672.46
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,890.31,688.84
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,905.47,699.86
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,917.23,708.63
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,924.44,712.94
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,928.16,714.97
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,924.7,714.56
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,917.81,711.92
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,904.32,703.7
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,894.34,698.16
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,870.25,682.9
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,843.29,665.65
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,807.32,640.49
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,769.27,613.71
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,722.47,581.19
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,678.58,550.31
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,616.76,504.97
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,555.83,457.98
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,483.29,400.5
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,413.67,342.72
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,320.12,262.25
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,234.6,184.43
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,116.61,37.38
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
