Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.4,15.18
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.46,28.33
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,47.76,37.18
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,56.66,45.4
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,55.75,44.51
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,53.95,42.68
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,79.83,65.37
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,122.68,87.52
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,150.95,96.58
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,196.34,123.88
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,247.4,166.58
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,300.37,212.7
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,356.88,262.04
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,409.65,308.12
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,460.71,352.67
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,511.6,396.14
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,559.81,435.83
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,607.23,473.93
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,651.26,509.21
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,693.71,542.59
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,730.7,570.41
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,765.36,596.0
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,795.08,617.43
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,822.1,636.5
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,844.12,652.25
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,859.38,663.27
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,873.07,673.31
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,883.58,681.23
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,887.69,684.75
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,888.52,686.13
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,882.59,682.57
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,873.48,676.92
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,862.13,670.12
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,843.65,658.3
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,816.69,641.14
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,787.29,622.17
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,750.97,597.94
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,712.82,572.08
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,484.31,394.54
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,241.37,195.64
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,384.69,317.9
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,505.03,416.5
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,431.14,356.12
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,359.17,295.96
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,272.27,221.0
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,193.45,150.23
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,96.73,37.49
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,28.84,18.06
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,44.96,33.57
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,62.93,49.94
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,80.35,65.53
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,94.4,77.81
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,108.03,89.43
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,123.33,102.22
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,151.47,114.04
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,171.49,129.93
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,188.77,146.5
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,198.37,154.34
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,213.2,166.28
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,251.28,194.84
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,300.2,231.73
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,242.87,187.86
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,179.88,138.77
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,295.24,228.72
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,416.69,320.68
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,416.55,320.0
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,414.99,318.58
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,476.06,364.81
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,542.43,414.18
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,560.67,427.68
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,578.62,441.2
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,567.23,432.79
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,553.84,422.99
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,627.99,480.25
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,697.44,533.11
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,690.71,528.6
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,682.14,523.28
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,686.14,527.79
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,698.51,538.12
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,649.92,503.22
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,610.69,474.91
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,596.54,466.97
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,580.21,457.24
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,487.36,386.22
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,384.86,306.62
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,439.25,353.1
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,486.4,392.31
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,419.24,339.41
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,367.85,298.16
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,310.64,253.16
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,255.42,208.02
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,191.87,154.04
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,131.48,101.03
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,64.9,27.92
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.25,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,30.18,20.05
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,42.15,32.01
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,52.46,41.8
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,62.31,50.9
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,68.67,56.59
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,75.45,62.47
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,77.83,64.3
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,115.12,73.77
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,173.13,122.17
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,220.46,168.77
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,229.8,179.34
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,236.9,187.47
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,257.3,203.33
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,277.69,218.93
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,357.05,279.06
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,453.5,352.19
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,406.14,315.9
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,341.39,264.99
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,386.73,299.69
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,434.85,335.58
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,498.62,383.14
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,569.58,434.96
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,571.5,436.09
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,573.02,437.31
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,540.41,412.47
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,504.75,385.4
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,474.83,363.61
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,449.69,345.07
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,439.38,337.84
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,428.5,330.13
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,362.55,281.25
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,284.85,222.51
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,233.2,182.93
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,181.45,142.35
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,122.46,95.59
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,65.19,48.95
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,88.76,68.78
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,114.07,89.9
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,88.31,68.91
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,63.26,48.26
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,53.92,40.52
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,44.59,32.66
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,35.28,24.75
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,16.71
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,9.74
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,2.78
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.24,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.55,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,8.79,2.29
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,12.04,5.28
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,15.29,8.25
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,18.55,11.17
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,32.03,23.28
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,45.55,33.49
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,84.46,66.18
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,121.11,96.26
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,110.49,87.12
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,99.26,77.61
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,138.44,109.38
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,177.67,140.57
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,186.77,147.5
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,196.03,154.64
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,191.48,150.8
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,186.69,146.84
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,209.09,164.49
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,231.84,182.21
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,253.46,198.6
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,275.47,215.13
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,255.04,199.33
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,234.08,183.17
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,232.62,182.25
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,231.08,181.24
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,226.19,177.59
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,221.2,173.88
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,177.44,139.19
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,133.46,103.9
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,121.11,94.28
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.72,84.5
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,104.44,81.17
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,100.15,77.83
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,83.9,64.59
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,67.99,51.55
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,62.83,47.41
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,57.69,43.25
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,57.21,43.09
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,56.73,42.93
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,48.79,36.29
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,40.87,29.58
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,32.95,22.79
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,25.04,15.9
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,18.07,9.75
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,11.11,3.56
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.55,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,9.05,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,15.11,0.53
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,24.12,15.07
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,32.63,23.34
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,44.53,34.3
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,70.07,57.25
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,87.1,72.14
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,103.93,86.51
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,66.65,53.41
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,102.54,54.86
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,153.54,86.95
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,207.96,129.59
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,269.4,182.48
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,325.78,232.72
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,381.24,281.87
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,437.48,330.82
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,490.96,377.19
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,543.89,421.94
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,594.43,463.72
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,643.68,503.47
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,689.44,539.45
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,733.26,573.16
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,773.11,602.11
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,810.41,627.28
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,842.73,649.92
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,872.13,670.47
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,896.23,687.32
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,917.02,701.94
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,933.36,713.05
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,946.25,721.86
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,952.6,726.86
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,955.4,729.6
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,952.28,729.54
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,945.66,727.24
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,932.0,718.8
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,915.06,708.25
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,891.42,693.83
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,871.81,682.32
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,837.29,659.08
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,800.47,634.13
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,755.12,602.79
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,708.42,569.95
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,651.86,529.16
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,595.29,487.22
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,528.83,435.91
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,460.85,380.69
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,373.15,306.2
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,292.24,233.74
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,147.14,90.99
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.48,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,17.79,4.32
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,28.12,19.24
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,37.87,28.78
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,43.01,33.82
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,47.93,38.42
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,50.9,40.99
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,53.71,43.28
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,59.88,48.62
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,115.7,65.89
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,168.25,101.16
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,223.0,145.69
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,277.38,193.78
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,333.17,244.2
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,387.58,293.06
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,442.12,340.93
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,498.76,388.88
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,550.38,431.48
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,599.09,470.46
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,646.47,507.1
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,690.95,541.4
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,733.56,573.41
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,771.41,600.1
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,806.87,623.26
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,838.27,643.96
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,866.87,662.55
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,891.45,677.48
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,912.97,690.29
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,928.05,699.5
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,939.76,706.51
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,946.6,710.34
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,949.97,711.98
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,945.88,708.81
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,938.38,703.56
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,925.11,695.4
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,915.64,689.97
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,891.89,675.05
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,865.3,658.41
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,830.97,636.48
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,794.37,612.89
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,749.04,583.33
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,702.39,552.34
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,649.53,515.08
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,592.82,473.85
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,521.89,420.97
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,453.53,367.39
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,365.23,295.17
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,283.64,224.58
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,170.84,110.21
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,44.78,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,11.44,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,18.88,6.69
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,29.71,20.69
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,39.38,30.07
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,44.87,35.41
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,50.1,40.26
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,52.16,41.98
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,54.15,43.51
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,64.54,43.35
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,120.29,68.77
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,171.16,102.99
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,224.74,146.18
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,278.35,193.08
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,333.24,241.92
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,387.61,290.15
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,442.07,337.38
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,498.21,384.44
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,549.22,426.24
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,596.56,464.15
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,642.17,499.65
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,685.16,533.1
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,726.28,564.47
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,762.36,591.74
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,795.78,615.85
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,825.54,636.82
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,852.53,655.87
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,873.04,669.17
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,890.32,680.31
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,908.99,693.49
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,919.37,701.02
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,919.46,702.01
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,916.1,700.83
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,910.56,699.31
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,901.81,695.69
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,880.84,682.32
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,862.27,670.78
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,808.58,633.83
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,753.54,595.66
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,675.43,538.96
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,605.84,486.49
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,627.75,507.08
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,636.61,515.78
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,565.66,462.09
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,493.41,405.45
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,423.6,350.71
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,357.02,296.27
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,275.46,226.86
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,200.6,160.87
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,102.02,67.16
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.63,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,14.84,4.79
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,33.29,23.39
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,51.01,39.79
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,70.04,57.14
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,88.85,73.97
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,102.0,85.27
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,118.16,98.91
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,140.5,111.5
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,163.86,126.95
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,188.63,146.94
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,202.87,159.04
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,236.82,185.31
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,273.85,214.24
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,307.71,240.19
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,352.24,274.71
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,364.71,284.58
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,374.24,291.69
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,431.4,335.65
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,491.81,381.83
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,523.03,405.76
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,554.98,430.11
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,442.83,343.35
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,315.18,242.87
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,358.04,276.1
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,401.22,308.97
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,395.63,304.63
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,389.51,300.04
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,398.19,306.84
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,406.97,313.7
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,451.53,348.51
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,507.33,391.17
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,433.62,335.72
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,369.13,286.84
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,510.19,399.48
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,649.35,506.09
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,479.99,377.51
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,313.82,247.24
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,298.43,236.61
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,282.61,225.07
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,189.18,150.78
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,92.81,71.84
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,79.66,61.26
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,66.48,50.41
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,53.93,40.01
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,41.81,29.77
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,30.63,20.11
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,19.47,10.39
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,11.12,2.37
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.86,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,11.12,2.48
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,25.06,15.81
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,38.99,28.4
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,54.47,42.31
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,69.76,55.89
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,86.48,70.34
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,102.98,84.34
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,93.78,72.56
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,83.42,63.77
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,153.73,114.92
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,237.87,176.52
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,247.85,189.34
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,244.98,190.68
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,275.99,214.4
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,308.78,239.38
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,328.82,254.84
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,349.18,270.47
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,366.98,283.52
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,384.81,296.46
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,358.11,275.62
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,328.26,252.27
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,336.09,258.08
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,343.84,263.74
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,507.32,391.16
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,683.05,522.92
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,624.53,477.12
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,554.22,423.0
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,451.49,346.32
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,351.47,269.81
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,344.88,265.36
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,338.03,260.5
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,293.87,227.26
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,259.65,201.38
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,241.36,187.43
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,222.95,173.32
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,206.41,161.0
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,189.83,148.52
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,171.86,134.51
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,153.94,120.44
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,140.76,110.18
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,127.62,99.85
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,110.51,86.17
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,93.3,72.2
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,75.96,58.01
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,58.43,43.39
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,42.37,29.67
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,26.93,16.38
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,15.3,5.52
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.53,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,18.56,8.84
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,36.35,26.18
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,53.65,42.1
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,71.91,58.76
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,89.99,74.97
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,59.56,47.85
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,23.2,15.23
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,90.8,71.6
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,152.47,122.2
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,127.34,100.99
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,98.07,76.68
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,184.45,133.92
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,341.47,252.15
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,378.92,289.92
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,401.3,312.17
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,407.64,318.6
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,409.46,320.13
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,511.9,401.82
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,650.14,510.3
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,694.15,544.96
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,736.45,578.35
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,776.6,608.55
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,814.91,635.77
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,846.38,658.97
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,875.07,680.26
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,900.61,699.41
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,923.17,716.55
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,938.85,728.62
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,951.14,738.46
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,958.28,745.11
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,961.89,749.42
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,869.6,684.98
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,759.02,601.46
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,854.72,678.93
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,924.45,731.44
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,902.06,717.25
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,876.81,701.41
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,844.41,678.89
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,816.43,659.64
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,773.16,629.42
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,728.41,597.65
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,673.1,557.0
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,617.66,515.19
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,549.51,461.28
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,487.97,409.35
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,400.46,333.92
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,319.5,260.98
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,207.64,152.22
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,74.25,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,23.4,13.83
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,31.09,22.62
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,38.4,29.84
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,41.85,33.32
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,45.17,36.49
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,51.95,42.66
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,54.11,44.45
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,80.89,47.79
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,133.26,75.45
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,186.7,115.78
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,242.4,163.96
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,304.84,220.4
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,361.65,272.48
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,416.61,322.42
