Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,471.58,371.06
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,524.5,416.58
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,576.56,459.87
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,626.03,499.66
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,674.02,536.99
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,718.74,570.37
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,761.39,601.09
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,799.44,626.88
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,834.92,649.99
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,866.1,669.83
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,894.29,687.44
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,918.74,702.35
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,939.99,715.03
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,955.01,724.85
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,966.54,732.46
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,972.24,735.5
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,974.35,736.35
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,970.58,734.22
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,963.29,729.95
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,949.89,722.33
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,933.22,712.67
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,909.2,697.52
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,882.3,680.51
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,847.41,657.91
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,817.31,638.6
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,773.29,609.3
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,727.85,578.59
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,671.17,538.34
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,614.49,497.12
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,550.17,450.01
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,484.37,398.4
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,399.12,328.34
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,320.03,259.7
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,212.37,157.82
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,82.36,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.06,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,22.2,12.98
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,29.03,20.42
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,35.53,26.67
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,39.12,30.12
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,46.78,37.09
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,48.31,38.27
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,49.81,39.37
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,80.49,44.23
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,132.56,72.19
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,185.91,111.92
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,247.99,164.04
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,302.99,213.01
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,358.85,263.09
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,413.3,310.98
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,467.69,357.54
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,519.97,402.4
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,571.42,445.44
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,620.43,484.76
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,667.96,521.88
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,712.08,556.39
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,754.16,588.7
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,791.76,614.73
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,826.79,638.46
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,857.86,660.24
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,886.0,679.95
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,908.95,695.0
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,928.66,707.85
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,943.3,718.31
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,954.51,726.54
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,958.81,730.52
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,959.62,732.27
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,955.27,730.25
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,947.5,726.03
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,930.51,715.49
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,910.5,702.97
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,886.03,688.05
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,865.99,676.32
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,826.48,649.19
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,785.24,620.72
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,739.93,590.12
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,697.32,561.0
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,633.72,515.15
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,571.34,468.71
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,501.59,413.83
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,434.39,358.88
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,342.31,281.4
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,256.12,206.43
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,163.88,120.9
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,49.58,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.72,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,27.73,18.29
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,35.18,26.46
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,42.3,33.48
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,46.79,37.92
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,51.08,41.96
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,53.47,44.04
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,55.72,45.89
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,96.2,57.84
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,148.2,88.12
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,202.58,130.98
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,258.84,180.56
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,314.3,231.54
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,370.98,283.76
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,426.91,334.71
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,487.18,387.65
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,540.39,434.28
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,592.99,479.09
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,642.51,519.24
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,690.63,557.22
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,734.98,592.31
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,777.36,625.08
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,816.05,652.41
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,852.32,676.63
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,883.57,698.21
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,911.93,717.62
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,936.8,733.5
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,958.57,747.17
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,973.1,756.76
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,984.15,764.06
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,991.44,767.45
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,995.18,768.51
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,990.95,765.66
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,983.21,760.6
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,970.04,752.47
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,953.52,742.2
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,929.05,727.34
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,908.99,715.67
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,874.59,692.95
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,837.79,668.49
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,792.39,637.79
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,745.53,605.55
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,688.87,564.17
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,636.42,525.08
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,566.38,472.03
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,498.55,417.54
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,411.51,344.04
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,330.48,272.38
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,220.45,170.13
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,108.3,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.6,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,25.52,16.86
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,33.08,24.87
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,40.24,31.94
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,44.42,35.98
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,48.38,39.65
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,50.88,41.74
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,53.21,43.59
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,96.74,56.86
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,147.98,87.54
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,200.66,128.77
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,255.68,176.49
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,309.99,225.93
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,365.35,276.34
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,424.94,329.3
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,479.09,376.71
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,531.26,421.28
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,582.67,463.9
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,630.74,502.85
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,677.09,539.42
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,720.68,573.92
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,762.32,606.3
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,798.65,631.89
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,832.13,654.74
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,862.82,676.7
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,890.73,696.7
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,838.8,657.34
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,768.55,600.42
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,810.19,633.47
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,850.65,664.78
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,912.5,712.56
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,963.8,749.45
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,904.3,707.93
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,836.78,659.63
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,720.83,572.14
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,598.57,477.6
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,494.21,398.07
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,391.0,316.91
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,443.4,362.0
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,491.72,402.74
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,378.26,312.11
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,269.91,223.42
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,236.13,196.49
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,202.84,169.18
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,169.42,141.31
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,136.04,112.77
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,101.6,82.41
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,67.06,51.67
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,35.63,23.21
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.2,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.24,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,16.31,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,30.34,20.27
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,36.09,26.45
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,41.65,31.89
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,45.73,35.78
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,49.61,39.32
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,78.08,64.83
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,110.94,93.9
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,147.89,113.04
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,186.88,145.29
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,194.75,135.15
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,260.26,176.89
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,314.88,226.6
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,370.31,277.21
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,424.78,325.94
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,479.28,373.48
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,531.01,418.46
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,581.87,461.63
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,567.5,449.81
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,532.23,419.05
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,636.09,505.12
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,761.02,606.02
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,679.61,538.03
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,570.34,446.71
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,438.69,345.51
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,290.41,228.12
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,541.36,430.05
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,797.89,626.05
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,806.66,632.85
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,813.25,639.18
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,666.41,525.63
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,514.3,404.75
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,745.22,593.24
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,950.05,748.65
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,934.63,737.78
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,916.17,725.86
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,710.39,572.21
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,488.18,394.02
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,311.72,253.24
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,121.78,95.85
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,321.84,266.99
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,485.27,403.45
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,438.59,365.54
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,392.86,328.37
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,432.21,362.82
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,452.49,379.83
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,374.05,312.34
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,300.51,246.8
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,199.44,154.11
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,95.43,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,34.66,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.21,0.39
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,26.94,18.07
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,33.08,24.39
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,38.95,30.02
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,42.38,33.34
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,45.64,36.35
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,51.64,41.67
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,52.99,42.68
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,100.17,54.71
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,153.34,88.19
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,207.12,131.07
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,269.74,185.4
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,325.56,236.28
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,382.16,287.82
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,437.74,337.23
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,493.4,385.34
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,546.27,429.87
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,598.22,472.23
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,647.59,511.53
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,695.5,548.61
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,739.88,583.17
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,782.12,614.94
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,820.4,642.12
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,856.11,667.37
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,887.11,688.91
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,915.09,708.33
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,617.14,489.97
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,265.72,208.41
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,552.13,438.8
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,838.33,652.35
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,797.33,620.17
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,753.32,587.93
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,724.91,568.37
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,704.34,554.09
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,772.06,609.4
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,828.09,655.02
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,514.09,416.53
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,166.73,132.71
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,270.69,220.83
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,380.65,311.04
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,310.95,255.31
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,255.14,210.27
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,226.75,187.81
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,198.34,164.8
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,369.31,312.63
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,486.99,409.19
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,405.86,339.14
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,330.04,272.0
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,226.67,177.87
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,123.01,7.99
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,45.97,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,15.78,3.48
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,31.04,21.89
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,49.15,39.18
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,67.06,56.02
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,82.03,70.02
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,98.67,85.26
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,97.03,83.44
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,97.69,83.65
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,113.48,71.83
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,159.43,93.75
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,214.32,139.12
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,278.24,196.57
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,319.13,242.38
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,354.67,280.93
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,395.46,319.13
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,429.21,349.78
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,507.04,415.4
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,613.43,505.18
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,663.38,546.99
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,711.67,586.48
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,756.67,623.52
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,799.49,657.38
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,838.13,685.08
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,874.07,710.48
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,905.85,733.66
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,934.61,754.5
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,958.89,772.27
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,979.87,787.65
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,995.22,798.97
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1007.04,807.84
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1012.55,812.23
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,1014.43,814.16
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,1011.26,812.21
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,1004.55,807.86
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,990.15,798.41
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,972.44,786.69
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,948.77,771.75
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,922.18,754.68
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,894.07,735.06
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,856.43,708.16
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,811.11,675.85
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,764.29,641.94
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,705.09,596.5
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,650.38,553.79
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,581.24,498.1
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,514.11,441.34
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,429.09,367.25
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,349.6,295.08
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,242.7,195.84
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,136.77,28.85
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,51.77,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,12.95,3.14
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,26.52,18.48
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,32.68,24.84
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,38.55,30.6
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,41.59,33.54
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,48.97,40.38
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,51.62,42.58
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,59.08,49.14
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,108.66,60.74
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,161.39,96.03
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,215.78,140.61
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,271.59,189.38
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,332.24,242.75
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,387.2,290.78
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,441.19,336.82
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,494.46,380.52
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,545.61,422.94
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,595.94,463.63
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,642.5,500.43
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,686.87,534.72
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,729.05,567.25
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,769.31,597.88
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,803.81,622.29
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,835.45,644.39
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,863.94,664.21
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,889.68,682.19
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,910.48,696.28
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,928.22,708.38
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,874.87,672.27
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,802.87,618.37
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,813.5,627.36
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,821.87,633.98
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,889.4,686.51
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,943.31,724.53
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,927.64,715.04
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,908.98,704.32
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,882.7,687.8
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,858.56,672.83
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,823.59,650.07
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,786.61,625.74
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,725.71,583.78
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,664.28,540.68
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,600.03,493.64
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,532.76,441.43
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,489.39,408.33
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,441.38,369.78
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,360.6,301.77
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,284.11,235.01
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,190.77,151.28
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,96.75,28.68
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,34.03,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,17.64,7.03
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,34.49,25.02
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,53.7,43.12
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,70.28,58.6
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,87.51,74.32
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,104.37,89.35
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,112.63,96.37
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,127.39,103.94
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,131.5,106.77
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,134.52,108.88
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,181.29,145.54
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,237.28,189.41
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,272.58,216.21
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,320.59,253.71
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,335.84,265.93
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,353.96,279.8
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,406.29,320.42
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,466.98,367.45
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,553.59,437.02
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,662.61,523.53
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,631.17,495.6
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,580.62,452.16
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,691.27,540.93
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,813.55,635.33
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,750.7,583.81
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,668.71,517.05
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,789.35,612.38
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,909.21,701.02
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,827.19,638.75
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,728.64,561.35
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,696.2,537.87
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,661.82,512.45
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,798.04,620.91
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,918.84,711.65
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,850.15,663.36
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,770.58,604.95
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,782.26,616.53
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,785.75,620.9
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,766.96,608.26
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,745.63,593.91
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,691.79,555.3
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,636.79,515.66
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,563.8,459.61
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,501.09,409.96
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,435.63,358.44
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,372.89,307.44
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,299.49,246.0
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,220.74,178.7
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,141.89,109.3
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,61.53,20.72
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,21.56,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,19.94,9.14
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,35.41,25.17
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,54.24,42.54
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,70.46,57.43
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,87.69,72.92
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,104.54,87.78
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,100.75,84.06
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,100.28,79.36
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,106.73,84.46
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,113.05,89.4
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,104.17,81.58
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,94.73,73.39
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,149.87,118.08
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,204.81,161.73
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,162.18,127.26
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,116.85,90.55
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,94.61,72.38
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,71.88,53.73
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,128.42,99.49
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,184.84,144.15
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,234.91,183.41
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,285.69,222.76
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,306.99,239.12
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,328.71,255.86
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,284.21,221.51
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,238.65,186.17
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,234.36,182.67
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,229.95,179.01
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,356.0,277.71
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,481.92,373.03
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,456.83,353.85
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,430.88,334.64
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,279.33,218.7
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,124.1,95.49
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,107.34,82.34
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,90.57,68.9
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,383.5,310.0
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,668.16,527.4
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,747.96,589.85
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,806.21,633.06
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,764.23,604.13
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,720.84,574.6
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,676.44,542.73
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,627.27,506.61
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,562.17,458.82
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,498.92,409.38
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,420.14,345.18
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,346.25,282.03
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,244.43,192.9
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,145.82,67.43
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,54.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,20.73,10.87
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,31.36,22.52
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,37.72,28.8
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,43.76,34.5
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,46.92,37.43
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,49.93,40.07
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,51.2,41.04
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,73.99,46.88
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,123.33,69.55
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,175.88,106.79
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,229.32,151.49
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,284.77,200.82
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,339.42,250.78
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,400.53,305.44
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,454.87,353.28
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,508.63,399.17
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,559.97,441.3
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,610.51,481.14
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,657.74,516.77
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,703.15,549.48
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,745.93,581.53
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,786.8,611.21
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,822.66,634.31
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,856.01,655.4
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,886.19,675.35
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,913.62,693.32
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,934.03,705.2
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,951.24,714.95
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,964.97,722.59
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,975.45,728.03
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,935.33,700.68
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,878.99,661.28
