Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,840.11,634.38
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,801.63,607.28
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,768.81,584.54
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,734.37,560.48
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,755.38,579.39
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,776.45,597.31
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,685.49,532.73
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,603.17,473.27
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,531.35,422.63
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,474.31,381.25
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,425.93,344.81
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,379.05,308.62
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,330.87,271.87
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,283.29,234.17
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,225.3,185.78
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,170.02,138.16
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,102.02,78.76
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,42.24,18.18
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,15.66,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,11.44,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,21.93,12.37
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,33.91,24.91
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,40.57,31.52
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,46.89,37.55
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,50.28,40.68
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,53.5,43.5
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,55.32,44.86
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,75.99,47.11
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,130.02,75.7
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,181.2,112.42
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,233.02,155.79
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,286.79,203.3
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,340.66,251.62
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,395.6,300.28
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,448.71,346.52
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,506.0,394.53
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,556.68,436.15
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,606.7,475.99
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,653.64,512.35
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,699.22,546.68
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,741.48,578.51
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,781.86,607.92
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,818.31,631.99
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,852.39,654.18
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,882.22,674.16
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,909.33,692.2
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,931.64,706.04
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,950.93,717.86
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,964.52,727.27
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,974.81,734.62
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,980.35,738.95
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,982.52,741.21
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,977.08,738.52
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,968.33,733.81
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,954.42,725.76
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,945.14,721.04
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,921.09,707.15
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,894.3,691.45
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,860.14,669.64
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,823.78,646.14
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,779.24,616.58
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,733.39,585.64
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,682.29,549.13
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,627.14,508.81
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,559.71,458.9
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,494.29,407.7
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,413.47,341.31
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,337.73,276.36
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,239.27,190.67
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,145.55,82.59
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,53.43,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.96,15.28
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.82,27.58
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.68,38.02
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,58.02,47.75
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,59.39,49.01
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,59.28,48.75
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,57.55,46.96
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,79.28,47.76
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,134.21,77.88
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,186.38,116.17
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,239.59,161.08
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,294.73,209.92
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,349.22,259.24
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,404.62,308.74
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,463.28,359.8
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,516.41,405.24
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,567.52,448.39
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,617.84,489.76
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,665.19,527.01
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,711.0,562.06
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,703.49,553.53
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,681.98,533.59
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,770.18,602.82
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,863.65,670.78
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,892.47,689.83
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,918.46,707.27
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,869.81,670.82
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,802.8,616.48
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,899.97,691.89
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,983.52,748.8
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,988.12,750.11
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,989.33,749.94
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,983.83,746.8
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,975.0,741.6
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,915.08,701.4
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,841.95,651.81
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,875.97,678.5
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,897.84,695.83
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,862.69,672.44
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,825.46,647.91
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,703.71,561.81
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,578.12,468.18
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,526.08,429.18
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,475.06,389.61
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,421.86,348.88
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,369.39,307.17
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,306.28,254.74
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,246.57,203.17
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,174.03,138.78
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,92.43,54.29
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,33.89,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.42,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,26.17,16.64
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,35.36,26.35
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,40.64,31.65
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,45.69,36.48
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,48.77,39.3
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,51.69,41.83
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,58.19,47.44
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,86.65,51.22
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,135.55,78.9
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,175.41,110.15
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,236.65,159.27
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,300.99,213.45
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,362.52,268.14
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,418.33,317.49
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,473.07,364.81
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,527.6,410.45
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,579.32,452.46
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,630.09,492.3
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,677.88,528.86
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,724.03,563.15
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,767.24,595.49
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,808.37,624.4
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,845.2,648.34
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,879.51,670.31
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,909.9,690.74
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,937.41,709.19
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,959.67,722.77
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,978.72,734.23
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,992.14,742.91
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1002.14,749.44
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,1006.86,753.18
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,1008.11,754.82
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,1003.45,752.18
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,995.36,747.47
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,980.15,738.73
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,961.76,728.01
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,937.5,712.91
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,918.05,701.19
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,882.36,678.27
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,844.45,653.81
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,799.61,624.5
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,753.43,593.81
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,697.08,554.05
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,644.76,516.49
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,578.06,468.76
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,513.28,419.12
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,432.51,354.05
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,356.76,290.15
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,258.49,205.55
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,166.94,105.8
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,62.12,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.11,15.96
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,35.98,26.89
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,42.1,32.83
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,47.91,38.23
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,51.26,41.18
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,54.42,43.8
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,55.45,44.42
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,86.53,49.78
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,141.45,81.41
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,193.54,119.91
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,246.17,164.04
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,300.66,211.63
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,354.96,259.47
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,410.18,307.31
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,468.52,356.35
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,520.88,399.43
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,570.89,439.48
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,620.12,477.71
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,666.96,513.08
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,712.36,546.46
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,754.24,577.28
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,794.2,605.42
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,829.65,628.08
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,862.71,648.9
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,892.0,668.29
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,918.53,685.84
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,940.81,700.57
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,960.06,713.38
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,973.5,722.46
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,983.66,729.56
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,987.64,731.37
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,988.25,731.17
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,983.12,728.21
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,974.7,723.29
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,960.28,715.15
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,950.78,710.45
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,926.07,696.43
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,898.63,680.69
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,863.98,658.69
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,827.17,635.11
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,782.17,605.8
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,740.3,578.31
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,685.29,539.73
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,630.26,500.44
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,563.09,452.64
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,497.88,403.44
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,417.76,339.46
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,342.53,276.66
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,246.19,194.64
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,157.38,102.68
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,57.32,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,8.1,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.44,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,24.42,15.24
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,34.81,25.33
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,40.98,31.11
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,46.82,36.33
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,49.81,38.97
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,52.63,41.33
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,54.45,42.72
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,89.07,50.02
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,143.17,81.48
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,194.48,118.94
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,246.82,161.71
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,300.85,207.15
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,354.19,252.48
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,408.45,297.57
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,465.72,343.01
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,518.13,383.37
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,568.63,421.78
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,618.35,458.16
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,665.12,490.2
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,710.48,519.9
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,752.42,547.91
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,792.41,572.78
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,828.39,593.05
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,861.94,611.47
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,891.18,629.13
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,917.65,645.09
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,939.37,657.92
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,958.02,668.98
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,971.28,677.13
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,981.24,683.48
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,985.13,687.41
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,985.65,689.53
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,980.86,687.53
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,972.79,683.75
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,957.23,676.55
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,938.63,667.59
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,921.54,657.72
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,893.96,641.3
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,859.89,621.77
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,823.71,600.75
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,778.89,572.97
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,732.8,544.02
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,682.21,511.46
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,627.93,475.56
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,562.66,433.32
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,499.25,389.03
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,420.99,330.11
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,347.47,271.69
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,254.49,195.67
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,169.58,111.22
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,62.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.39,1.87
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.5,19.59
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.63,29.5
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,49.21,38.38
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,58.34,46.59
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,60.42,48.39
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,61.42,49.09
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,88.16,72.16
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,140.71,101.88
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,158.83,103.6
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,200.78,128.04
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,250.3,171.25
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,294.27,210.22
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,342.92,250.96
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,388.34,288.0
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,430.31,321.29
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,469.42,351.12
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,530.65,397.34
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,607.96,454.73
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,652.73,486.82
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,696.09,517.2
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,736.17,545.36
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,774.63,571.8
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,808.35,594.38
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,839.68,614.69
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,820.91,599.27
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,791.16,575.35
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,809.6,587.75
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,826.38,598.58
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,893.65,648.13
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,953.78,687.78
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,906.88,657.53
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,848.41,616.38
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,744.49,545.03
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,650.9,478.81
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,641.07,473.92
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,629.55,467.29
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,676.44,505.2
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,731.8,547.71
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,675.41,509.31
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,619.48,471.45
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,561.13,431.03
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,517.37,400.11
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,468.61,365.51
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,420.2,330.37
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,366.48,290.73
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,314.22,250.78
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,255.94,204.02
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,200.23,157.85
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,136.29,104.09
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,65.44,41.19
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,24.4,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.53,2.74
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,35.66,24.85
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,52.04,40.33
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,68.39,55.33
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,84.14,69.48
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,78.91,64.88
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,76.71,62.82
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,95.84,79.35
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,144.13,105.24
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,171.35,119.98
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,213.02,150.19
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,257.53,183.52
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,310.94,226.15
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,359.66,268.27
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,410.0,311.1
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,458.09,351.33
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,513.1,395.98
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,560.92,434.85
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,608.38,472.44
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,653.25,506.23
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,697.27,538.44
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,738.0,568.42
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,777.16,596.63
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,811.82,619.58
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,844.36,640.27
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,872.44,658.64
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,898.02,675.21
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,919.01,687.68
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,937.18,698.26
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,948.8,705.42
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,957.29,710.62
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,882.28,659.62
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,795.76,596.24
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,813.89,611.41
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,829.16,623.8
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,874.4,658.53
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,909.68,682.87
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,883.52,665.9
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,854.97,647.91
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,818.49,624.4
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,780.32,599.6
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,733.68,569.25
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,686.17,537.78
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,629.55,497.71
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,573.29,456.48
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,502.22,404.26
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,438.49,355.59
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,361.68,293.98
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,290.22,234.39
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,206.58,163.5
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,131.08,91.5
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,44.05,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.53,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,17.64,4.51
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,36.26,25.64
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,54.97,43.16
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,71.65,58.48
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,89.66,74.62
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,105.25,88.25
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,114.57,96.06
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,114.92,95.7
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,143.83,99.52
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,192.39,136.3
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,224.44,164.57
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,253.18,183.31
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,301.59,219.94
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,353.35,263.76
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,403.54,305.22
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,329.01,252.85
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,237.11,182.87
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,358.59,276.25
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,497.79,379.91
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,535.24,406.74
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,574.28,434.89
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,583.42,440.89
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,589.66,444.7
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,628.03,472.26
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,667.84,500.42
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,675.8,505.82
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,682.18,510.27
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,704.78,527.24
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,726.87,543.77
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,712.24,533.15
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,695.63,521.34
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,583.77,440.4
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,467.12,353.94
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,650.82,495.54
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,822.27,621.68
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,666.95,507.75
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,513.37,392.62
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,416.12,321.41
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,332.66,258.23
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,503.83,395.62
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,651.82,510.19
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,638.56,502.34
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,620.65,491.88
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,563.03,448.59
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,507.28,406.14
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,449.65,362.73
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,393.36,318.92
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,324.63,263.34
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,260.12,209.33
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,175.8,138.12
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,107.93,75.13
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,38.63,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.95,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.26,2.52
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.89,6.73
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,18.54,10.91
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,23.19,15.06
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,27.84,19.16
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,47.4,36.3
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,67.01,50.65
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,106.12,82.8
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,143.86,113.29
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,164.76,129.37
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,186.29,145.84
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,153.97,119.78
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,119.34,91.82
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,212.09,165.19
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,297.97,231.25
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,306.48,237.34
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,314.61,243.33
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,324.0,250.29
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,333.34,257.22
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,252.17,194.72
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,164.57,126.25
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,248.49,192.0
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,333.55,256.99
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,263.62,203.2
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,192.35,147.98
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,412.91,320.06
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,633.74,482.41
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,515.04,394.09
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,382.48,294.42
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,287.01,222.37
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,200.85,155.6
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,268.75,209.37
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,351.36,273.14
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,302.38,235.62
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,265.86,207.75
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,234.14,183.71
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,202.34,159.24
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,196.64,155.25
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,191.05,151.29
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,161.65,127.86
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,132.34,104.28
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,116.78,91.91
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,101.16,79.3
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,84.92,66.13
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,68.58,52.61
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,53.2,39.55
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,38.09,26.54
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,25.52,15.61
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.97,4.35
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,11.91,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.63,8.03
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,30.44,20.84
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,40.08,30.08
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,45.97,35.67
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,51.55,40.74
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,54.28,43.09
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,56.85,45.18
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,61.08,48.59
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,106.23,59.1
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,159.33,94.1
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,209.35,133.28
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,259.77,176.38
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,312.13,222.3
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,364.45,268.28
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,417.57,314.05
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,473.5,360.8
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,524.19,402.36
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,573.14,442.14
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,621.29,480.27
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,581.34,447.08
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,519.61,395.35
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,569.68,433.35
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,626.73,475.53
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,735.38,560.71
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,853.49,647.25
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,753.54,571.65
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,623.32,469.81
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,630.57,475.15
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,637.03,479.18
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,373.07,286.16
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,94.57,69.72
