Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,330.82,255.68
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,566.72,430.77
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,776.41,590.74
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,958.44,719.66
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,942.37,708.53
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,923.42,697.15
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,898.21,682.57
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,870.48,666.21
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,708.57,551.64
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,543.65,426.61
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,506.53,401.4
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,468.54,374.39
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,548.64,440.46
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,607.55,488.3
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,543.46,440.51
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,481.12,392.85
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,407.19,333.34
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,337.24,274.67
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,247.42,197.88
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,169.37,124.61
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,79.12,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,11.91,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.57,8.91
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,30.7,21.4
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,40.78,31.02
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,46.21,36.2
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,51.35,40.91
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,54.1,43.28
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,56.68,45.4
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,64.67,52.16
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,110.98,62.39
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,165.54,99.19
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,217.0,139.71
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,268.68,183.72
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,322.1,229.87
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,375.02,275.05
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,428.86,319.41
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,481.0,360.81
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,537.0,402.8
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,586.45,439.27
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,635.13,473.56
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,680.86,504.08
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,725.22,532.51
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,766.17,560.21
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,805.23,584.78
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,839.91,605.87
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,872.2,625.4
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,900.2,643.4
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,925.5,659.83
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,949.3,675.24
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,970.25,688.97
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,983.6,698.37
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,993.7,706.01
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,997.19,709.76
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,997.34,711.67
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,992.64,709.7
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,984.69,705.9
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,968.89,697.36
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,950.12,687.14
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,933.88,678.63
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,907.03,663.33
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,871.87,643.58
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,834.69,622.25
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,791.02,596.54
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,746.05,569.41
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,694.86,536.16
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,639.83,499.28
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,575.14,455.37
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,512.19,409.57
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,434.91,349.97
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,362.11,291.03
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,270.0,214.26
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,187.57,138.93
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,87.15,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,13.34,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.93,11.13
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,32.29,22.57
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,42.24,31.95
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,48.99,38.17
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,54.41,42.96
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,57.39,45.48
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,60.18,47.74
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,70.15,46.8
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,114.62,64.71
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,161.63,95.74
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,217.07,139.46
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,266.95,181.8
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,318.83,226.76
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,370.47,271.45
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,423.04,316.0
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,474.03,358.31
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,529.47,402.64
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,578.42,441.69
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,626.67,479.2
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,671.51,512.48
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,714.93,543.85
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,755.18,573.33
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,793.58,599.52
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,827.45,621.46
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,858.88,641.59
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,886.7,660.18
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,911.92,677.02
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,855.53,637.65
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,780.16,580.06
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,808.01,601.12
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,834.52,620.55
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,909.07,677.69
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,972.6,721.58
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,965.99,717.61
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,956.26,712.23
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,814.56,615.01
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,663.15,503.15
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,772.11,589.6
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,863.96,657.95
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,792.66,608.55
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,721.63,559.59
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,636.81,498.69
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,561.19,443.01
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,510.07,405.16
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,447.2,357.77
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,458.54,368.72
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,450.43,363.67
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,381.45,308.59
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,316.1,254.58
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,231.62,183.31
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,155.79,115.03
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,74.43,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,14.3,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.47,12.61
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.56,26.05
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,49.09,37.73
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,57.54,45.49
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,65.58,52.64
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,70.97,57.24
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,75.8,61.21
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,88.17,60.79
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,129.91,79.15
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,174.08,108.63
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,221.52,145.75
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,268.98,185.51
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,319.0,228.19
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,368.68,270.69
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,424.27,316.83
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,472.95,356.81
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,523.86,397.57
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,572.01,435.88
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,621.77,474.3
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,666.38,507.42
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,710.14,539.12
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,750.18,568.63
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,788.44,594.99
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,823.95,618.09
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,857.49,639.68
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,885.31,658.28
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,910.49,675.12
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,929.17,687.93
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,944.76,698.81
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,956.53,706.96
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,965.18,713.17
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,968.38,716.21
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,968.43,717.32
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,961.85,713.56
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,960.46,713.47
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,943.79,703.5
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,924.26,691.8
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,899.36,677.25
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,871.95,660.98
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,835.94,637.66
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,802.65,616.15
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,758.46,587.13
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,713.31,557.04
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,658.55,518.55
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,604.04,479.54
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,540.04,432.28
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,477.88,384.6
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,402.52,324.86
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,329.05,264.48
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,244.45,193.3
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,168.67,125.38
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,80.87,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,14.3,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,25.81,14.75
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,42.95,31.34
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,57.23,44.38
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,67.77,53.86
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,77.92,62.73
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,74.82,59.98
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,76.42,61.22
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,90.3,61.22
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,131.43,80.1
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,174.89,109.3
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,221.57,145.58
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,277.42,195.91
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,319.54,233.98
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,360.34,264.76
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,415.59,308.13
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,468.22,350.13
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,517.26,388.45
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,564.31,425.02
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,610.95,460.33
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,655.06,492.14
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,698.48,522.63
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,738.21,551.16
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,776.36,577.48
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,808.45,598.94
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,840.51,620.37
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,728.92,539.89
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,586.38,432.5
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,603.74,445.74
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,620.94,457.8
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,791.87,585.61
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,949.64,694.76
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,954.65,697.62
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,956.54,700.04
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,756.02,562.83
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,530.78,396.69
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,736.01,554.21
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,907.45,675.61
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,791.74,595.67
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,657.26,498.39
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,729.82,556.17
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,784.46,596.83
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,677.33,522.14
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,571.08,444.56
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,522.49,409.67
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,474.11,373.88
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,421.33,334.78
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,357.07,285.86
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,297.94,238.94
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,241.6,192.65
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,176.48,137.98
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,116.19,85.1
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,55.25,3.69
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,11.6,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,23.12,12.97
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,41.6,30.35
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,59.74,46.8
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,76.83,62.0
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,93.61,76.59
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,110.28,90.9
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,126.56,104.62
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,125.51,97.83
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,127.73,99.71
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,163.74,126.91
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,208.01,160.12
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,241.82,185.09
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,278.41,212.23
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,326.69,247.39
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,385.28,291.07
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,408.98,309.21
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,435.56,328.78
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,508.19,384.64
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,614.26,464.95
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,658.44,497.02
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,701.86,528.22
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,739.86,555.83
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,776.12,580.69
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,809.32,602.27
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,840.4,622.31
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,867.97,640.84
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,893.09,657.76
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,605.36,457.63
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,264.71,198.43
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,621.49,473.82
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,954.06,703.81
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,504.59,387.4
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,31.73,19.41
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,432.14,334.84
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,819.06,610.99
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,804.84,600.48
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,787.54,590.86
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,827.83,622.81
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,855.81,643.54
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,580.99,447.17
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,284.82,218.85
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,189.77,146.3
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,110.23,83.35
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,97.12,73.24
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,83.98,62.91
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,70.8,52.63
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,57.66,42.15
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,45.54,32.2
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,33.42,22.08
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,23.19,13.39
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,12.97,4.59
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.48,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.16,14.17
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,33.42,23.49
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,41.5,31.04
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,46.45,35.6
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,51.12,39.72
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,53.86,42.0
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,56.41,44.02
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,77.51,45.92
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,123.07,67.94
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,176.58,105.83
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,227.2,146.31
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,277.72,189.28
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,330.0,234.25
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,382.05,279.11
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,434.9,323.65
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,485.92,365.17
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,540.2,407.59
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,587.84,443.77
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,634.67,478.16
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,677.92,508.88
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,719.5,537.49
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,758.2,564.0
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,795.03,587.24
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,827.58,606.61
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,857.75,624.19
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,884.5,640.6
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,908.68,655.3
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,928.36,667.08
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,945.2,677.1
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,956.27,685.7
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,964.26,692.52
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,965.4,694.4
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,971.7,699.64
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,965.34,697.02
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,955.9,692.65
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,937.94,683.41
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,917.25,672.41
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,892.02,658.28
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,864.35,642.49
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,834.59,624.43
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,798.47,601.91
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,640.28,492.27
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,485.89,378.05
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,515.92,404.16
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,524.77,413.25
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,466.9,370.13
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,410.99,327.64
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,346.92,277.36
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,286.13,227.92
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,214.56,168.37
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,149.19,111.45
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,65.87,18.89
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,11.59,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,23.22,13.58
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,41.52,30.61
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,59.48,47.01
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,77.27,62.95
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,91.1,75.08
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,108.5,90.18
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,125.47,104.66
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,83.92,64.61
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,30.66,20.24
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,42.78,30.34
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,54.92,40.34
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,59.14,43.6
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,63.36,46.85
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,153.33,119.58
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,240.82,188.34
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,228.85,178.14
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,215.86,167.45
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,220.48,170.89
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,225.11,174.3
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,231.86,179.39
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,238.7,184.56
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,290.16,224.09
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,341.71,263.03
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,260.65,201.02
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,176.72,135.91
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,201.37,155.43
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,226.31,174.84
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,204.41,157.47
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,182.22,139.97
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,179.27,137.77
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,176.25,135.49
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,229.51,177.26
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,283.89,219.3
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,268.05,207.19
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,252.04,195.15
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,253.84,196.99
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,255.75,198.9
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,149.05,115.53
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,46.56,32.78
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,42.81,29.86
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,39.07,26.86
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,79.18,60.27
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,122.51,96.27
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,98.08,76.41
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,73.71,56.43
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,62.33,47.17
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,51.13,37.89
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,40.4,28.78
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,29.7,19.56
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,20.4,11.46
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.35
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.11,4.09
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,16.68,9.2
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,22.72,14.65
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,28.76,20.03
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,31.56,22.49
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,34.36,24.9
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,56.73,42.24
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,79.17,60.63
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,86.45,66.4
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,93.73,72.13
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,82.5,62.57
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,70.84,52.75
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,121.47,93.44
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,171.15,132.51
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,273.77,211.42
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,384.45,294.0
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,408.11,310.53
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,432.08,327.41
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,415.98,314.37
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,396.85,299.1
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,332.07,250.91
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,263.85,199.54
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,387.79,292.35
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,516.66,384.61
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,439.38,327.96
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,353.77,265.1
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,307.81,231.53
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,261.02,196.75
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,518.3,391.61
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,763.66,565.09
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,723.26,535.52
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,669.81,498.78
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,568.37,426.32
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,452.91,341.83
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,708.89,538.49
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,917.6,686.43
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,831.49,627.71
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,736.52,560.88
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,709.3,543.63
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,679.97,524.26
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,628.0,487.99
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,576.31,451.43
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,526.13,414.9
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,476.05,377.76
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,408.87,327.63
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,357.24,287.86
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,300.68,242.82
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,246.63,198.34
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,183.76,145.47
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,125.16,94.49
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,61.06,25.54
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.31,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.37,16.29
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,35.75,25.35
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,45.35,34.19
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,50.51,38.88
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,55.38,43.1
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,85.22,68.85
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,127.74,104.85
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,149.88,115.31
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,179.33,134.35
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,211.99,157.88
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,247.97,184.79
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,268.59,192.49
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,331.75,237.13
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,380.68,278.2
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,430.61,319.13
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,478.87,357.76
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,527.83,395.79
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,574.67,432.37
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,620.98,467.76
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,663.93,498.99
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,705.39,528.44
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,744.28,556.41
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,781.56,581.88
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,814.69,604.78
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,845.72,626.27
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,761.74,564.73
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,652.55,481.51
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,795.05,589.52
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,931.52,684.86
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,942.56,691.79
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,950.61,697.88
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,753.02,560.46
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,516.48,384.69
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,743.45,557.92
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,931.12,690.61
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,774.17,579.4
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,594.19,446.89
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,303.17,234.45
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,16.74,7.87
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,293.86,233.07
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,564.58,438.2
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,612.39,476.53
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,637.92,500.28
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,373.25,298.63
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,84.87,64.09
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,72.21,54.33
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,59.53,44.06
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,47.4,33.97
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,35.29,23.75
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,25.05,15.03
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,14.83,6.26
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.4,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.41,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,14.83,6.8
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,25.52,16.6
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,36.22,26.33
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,49.27,37.95
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,61.99,49.08
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,37.61,27.59
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,12.98,5.82
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,63.27,47.41
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,110.93,86.49
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,159.0,123.82
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,213.1,165.3
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,254.27,195.8
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,292.52,224.24
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,319.25,245.19
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,337.0,258.85
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,370.18,283.27
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,413.2,314.76
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,375.37,285.57
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,324.13,246.07
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,448.91,339.82
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,586.05,438.59
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,568.59,423.92
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,542.4,403.7
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,695.33,521.01
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,859.58,637.12
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,886.9,653.67
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,911.72,669.84
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,931.25,681.75
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,947.92,691.86
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,960.17,700.55
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,969.4,707.44
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,816.87,604.4
