Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,629.66,467.56
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,525.59,394.62
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,407.26,308.26
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,696.3,530.6
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,937.36,698.52
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,913.56,681.36
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,887.25,665.08
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,653.12,501.58
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,406.71,314.34
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,575.52,449.97
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,705.8,548.68
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,671.25,523.56
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,634.85,498.17
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,573.22,454.21
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,513.09,409.05
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,436.24,348.82
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,363.8,290.08
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,277.75,219.62
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,203.2,155.55
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,101.76,55.02
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.92,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.7,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.41,1.05
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,9.26,2.73
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,50.66,39.85
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,90.07,74.42
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,84.84,56.24
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,140.87,82.01
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,200.3,140.58
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,240.69,184.81
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,269.93,197.15
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,347.4,252.08
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,399.24,296.7
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,451.93,341.13
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,503.34,382.76
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,558.72,425.88
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,546.92,417.81
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,514.58,391.97
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,531.24,403.85
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,540.54,409.79
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,549.37,416.34
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,556.79,421.77
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,483.08,367.5
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,402.73,307.25
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,577.63,441.49
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,758.09,573.13
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,873.6,660.39
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,977.73,732.73
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,846.02,639.42
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,678.1,512.72
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,752.26,569.7
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,826.16,623.98
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,607.3,464.53
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,372.32,285.87
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,695.07,539.29
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,961.42,727.64
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,758.36,584.85
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,529.25,411.89
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,712.79,558.04
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,853.32,661.0
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,810.46,631.38
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,766.24,601.97
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,529.05,425.59
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,290.06,233.99
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,439.32,359.3
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,547.25,445.67
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,473.77,386.18
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,404.04,328.82
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,318.36,257.13
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,240.37,188.68
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,141.0,84.45
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,31.78,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.46,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.31,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.7,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,5.09,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.48,0.24
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,21.33,13.72
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,36.22,27.1
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,23.21,14.34
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.21,3.1
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,59.57,45.06
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,107.87,85.38
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,84.84,65.74
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,60.57,45.23
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,58.25,43.19
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,55.94,41.16
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,91.84,70.63
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,127.0,99.02
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,107.49,82.95
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,87.74,66.74
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,114.59,88.58
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,141.59,110.34
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,163.44,127.88
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,185.63,145.62
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,236.34,185.81
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,287.66,225.94
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,330.68,259.31
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,379.23,296.59
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,327.81,256.9
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,280.17,220.01
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,265.79,209.03
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,251.18,197.76
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,268.89,212.01
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,286.89,226.42
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,287.85,227.5
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,288.84,228.71
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,290.86,230.83
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,292.94,233.07
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,314.24,251.13
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,323.14,259.47
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,339.45,274.0
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,355.05,287.96
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,244.03,198.71
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,128.51,102.96
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,85.77,67.65
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,45.54,33.65
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,39.01,28.21
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,32.49,22.67
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,26.44,17.45
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,20.39,12.14
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,14.82,7.17
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,9.26,2.17
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,5.09,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.95,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,17.95,5.72
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,34.45,24.45
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,50.49,39.61
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,67.24,55.1
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,82.53,68.98
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,97.39,82.14
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,102.41,86.28
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,112.09,94.4
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,146.06,108.57
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,183.16,134.28
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,220.64,162.86
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,260.18,194.71
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,299.28,227.48
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,338.41,260.13
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,376.87,291.02
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,429.74,333.76
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,466.06,363.41
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,498.84,389.21
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,532.67,415.71
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,564.91,440.36
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,479.11,373.26
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,378.75,293.19
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,519.12,403.12
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,678.19,522.53
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,591.68,455.43
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,491.93,377.97
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,471.51,362.95
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,449.65,346.42
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,353.5,273.37
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,249.71,193.2
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,553.05,431.32
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,854.44,650.42
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,860.32,653.58
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,863.94,657.45
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,599.96,465.5
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,308.82,240.59
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,549.02,432.11
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,762.34,592.68
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,703.46,548.59
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,657.54,515.09
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,492.98,390.37
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,333.99,265.22
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,564.33,452.87
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,740.31,587.32
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,599.74,481.95
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,462.05,375.49
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,409.2,335.72
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,358.4,295.88
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,304.85,252.25
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,253.18,208.84
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,194.28,158.29
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,138.66,109.17
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,78.02,49.06
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.17,4.63
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.16,20.79
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,38.48,28.92
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,45.43,35.52
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,49.78,39.47
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,53.88,43.0
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,55.7,44.46
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,57.38,45.72
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,99.44,56.46
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,146.66,85.16
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,200.54,126.78
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,251.25,169.52
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,303.05,214.64
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,356.07,260.66
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,407.44,305.64
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,459.53,350.27
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,510.58,392.3
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,565.37,435.73
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,613.01,473.69
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,659.76,510.07
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,702.03,541.31
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,742.01,570.11
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,779.96,597.8
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,816.0,622.8
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,845.29,641.78
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,868.58,656.55
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,893.43,673.43
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,915.85,688.63
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,929.17,698.0
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,935.65,702.87
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,838.42,632.05
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,728.91,550.4
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,696.4,527.64
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,650.99,495.15
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,791.35,601.9
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,911.11,690.05
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,898.21,680.39
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,882.5,669.94
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,711.05,544.9
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,523.7,404.55
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,350.2,273.71
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,184.5,142.9
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,455.32,362.85
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,695.32,543.36
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,645.06,505.62
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,589.26,465.75
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,526.23,419.58
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,465.36,373.65
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,393.77,317.73
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,326.56,263.36
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,248.53,198.89
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,167.42,130.25
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,92.96,59.99
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.53,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,21.91,9.52
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,34.04,23.5
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,44.32,33.18
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.15,42.16
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,76.23,61.63
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,98.9,81.26
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,94.65,77.23
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,86.99,70.24
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,113.73,70.65
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,151.67,90.19
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,211.67,146.88
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,259.61,194.51
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,285.53,207.39
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,348.12,252.67
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,396.59,293.71
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,450.41,337.84
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,475.2,359.19
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,486.21,367.33
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,504.5,381.09
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,519.0,391.44
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,606.92,460.17
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,713.04,541.23
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,665.26,501.65
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,598.4,447.58
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,722.18,543.53
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,857.0,642.38
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,884.02,659.57
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,908.79,675.94
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,828.84,615.93
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,730.29,539.98
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,854.23,633.86
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,969.49,714.19
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,972.97,715.52
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,973.4,715.84
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,819.44,609.36
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,639.9,477.83
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,795.5,596.29
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,923.23,686.97
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,897.63,670.75
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,869.76,654.22
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,831.71,629.69
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,792.2,604.03
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,747.22,574.21
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,701.4,543.42
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,541.72,424.97
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,387.53,306.26
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,422.98,337.33
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,461.96,368.37
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,395.14,315.82
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,331.83,265.01
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,255.27,202.46
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,185.42,143.33
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,103.66,68.35
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,21.95,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,22.29,10.58
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,37.12,26.48
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,51.84,40.22
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,66.07,53.27
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,67.97,55.05
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,72.61,59.02
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,74.2,60.29
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,76.27,61.9
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,136.74,95.63
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,187.89,137.92
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,223.23,163.35
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,261.47,191.97
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,296.0,219.21
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,329.38,245.03
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,359.17,268.77
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,394.23,295.78
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,402.47,302.27
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,406.0,304.87
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,420.75,316.01
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,439.29,329.56
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,470.01,351.51
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,507.27,377.79
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,540.49,402.13
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,575.05,427.38
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,542.2,403.21
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,503.81,375.16
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,494.56,368.41
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,484.3,360.71
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,483.37,359.89
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,482.0,358.72
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,573.62,425.96
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,659.65,487.35
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,578.76,428.55
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,484.2,360.21
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,615.87,458.59
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,747.55,551.99
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,680.82,504.34
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,600.17,448.14
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,681.18,511.42
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,756.46,568.4
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,551.8,420.78
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,342.89,263.42
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,290.81,225.25
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,239.19,185.85
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,211.73,165.16
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,173.97,135.91
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,149.0,116.5
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,124.24,96.86
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,99.69,76.98
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,75.27,56.81
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,54.65,39.55
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.35,21.52
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,18.56,7.96
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.77,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,18.57,8.15
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,32.14,21.99
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,49.87,38.07
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,67.37,53.78
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,84.71,68.94
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,101.91,83.61
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,117.49,96.6
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,137.59,113.19
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,139.43,99.11
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,170.37,110.85
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,207.0,135.15
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,254.25,170.83
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,302.83,211.96
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,352.68,254.08
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,401.21,294.57
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,450.59,334.85
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,498.82,373.37
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,545.69,409.76
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,543.46,408.3
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,520.65,389.91
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,609.69,458.58
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,717.81,539.29
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,755.29,564.52
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,791.43,588.69
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,823.91,609.72
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,854.64,628.96
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,880.4,646.11
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,903.93,661.86
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,927.42,676.8
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,948.53,690.19
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,772.74,569.02
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,568.19,418.93
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,677.17,500.49
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,776.65,571.95
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,874.01,643.83
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,954.21,699.3
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,940.1,690.86
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,918.42,678.29
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,755.42,566.75
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,591.12,447.16
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,697.09,530.04
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,785.08,595.82
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,740.55,565.98
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,695.18,536.11
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,529.14,413.31
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,355.56,280.33
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,413.51,328.9
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,461.28,367.02
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,393.68,314.04
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,329.67,262.9
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,254.1,201.32
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,174.82,135.22
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,106.45,72.86
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,24.39,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,11.44,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.29,11.2
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.68,24.03
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.37,32.23
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,51.68,39.87
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,74.71,60.07
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,103.07,84.51
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,99.6,81.13
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,99.35,80.51
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,140.75,109.2
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,175.58,135.22
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,199.85,153.67
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,225.06,172.95
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,253.61,194.37
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,283.48,216.7
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,340.55,258.21
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,428.52,324.15
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,438.93,333.22
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,446.57,339.13
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,497.73,377.83
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,561.29,425.16
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,579.85,438.36
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,596.14,449.87
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,611.58,460.29
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,625.5,469.42
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,653.19,489.19
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,681.18,508.95
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,640.09,478.15
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,596.1,445.29
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,627.8,468.89
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,659.9,492.21
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,656.72,489.91
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,652.44,487.12
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,623.07,465.29
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,592.4,442.67
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,610.28,457.09
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,627.13,470.49
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,621.72,467.87
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,614.89,464.46
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,648.58,490.64
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,664.9,504.37
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,615.12,469.1
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,565.45,433.98
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,534.04,413.28
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,501.26,391.13
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,557.85,436.44
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,590.34,462.75
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,530.54,418.71
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,472.62,375.61
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,409.06,326.5
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,348.32,277.9
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,271.78,215.77
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,202.0,157.03
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,119.14,83.31
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,42.24,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,15.59,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.34,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,23.06,12.2
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.63,24.17
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.32,32.31
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,51.63,39.86
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,57.4,44.96
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,61.94,48.81
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,68.63,54.38
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,102.63,79.38
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,137.6,106.67
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,166.07,127.97
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,180.1,138.58
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,185.03,142.05
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,206.08,157.6
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,227.68,173.39
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,254.57,193.26
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,274.34,207.57
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,300.32,226.17
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,327.18,245.17
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,309.92,231.78
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,295.21,220.42
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,447.28,331.57
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,617.59,447.89
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,703.75,508.71
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,805.3,576.49
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,837.78,593.36
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,868.15,609.57
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,894.54,627.29
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,918.47,643.63
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,933.99,654.93
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,946.48,664.56
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,965.63,678.42
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,974.5,685.95
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,977.83,690.28
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,978.08,692.84
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,972.34,691.76
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,963.6,688.89
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,948.41,681.97
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,930.43,673.27
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,905.98,660.41
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,879.12,645.96
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,850.07,629.28
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,814.89,608.3
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,581.8,445.78
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,331.07,256.36
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,331.37,259.19
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,316.72,249.37
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,279.4,221.32
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,242.25,192.83
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,202.35,161.23
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,163.13,129.33
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,123.09,95.91
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,75.73,56.12
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,42.4,26.61
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,16.7,7.4
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,28.79,19.1
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,44.86,33.6
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,60.57,47.68
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,77.29,62.31
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,93.85,76.47
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,103.38,84.49
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,112.97,88.18
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,127.84,99.94
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,142.88,111.7
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,179.9,139.86
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,225.66,174.73
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,187.78,145.51
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,146.77,113.45
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,185.79,144.11
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,225.43,174.78
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,337.72,260.67
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,467.34,357.55
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,515.5,393.34
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,568.34,432.63
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,625.35,473.98
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,691.53,520.97
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,696.24,521.87
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,696.68,519.92
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,674.67,501.21
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,644.54,476.74
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,698.82,516.39
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,753.95,555.56
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,759.85,557.56
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,764.06,558.83
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,747.54,547.21
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,729.02,534.37
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,819.5,600.24
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,902.31,658.99
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,958.63,699.7
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,990.8,720.93
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,838.79,620.5
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,659.97,492.03
