Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,800.23,599.4
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,915.66,679.09
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,882.55,657.59
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,847.49,636.12
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,805.78,610.23
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,767.15,586.16
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,715.47,551.75
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,663.69,516.68
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,602.98,474.51
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,543.51,431.23
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,475.92,379.86
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,411.23,328.73
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,328.46,262.15
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,251.15,197.38
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,164.08,119.44
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,73.17,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,25.8,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.67,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,13.34,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,21.83,12.02
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,32.02,22.42
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,38.42,28.58
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,44.48,34.21
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,48.05,37.43
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,51.41,40.3
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,52.97,41.49
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,66.78,42.01
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,116.11,64.58
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,163.15,95.07
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,211.59,133.16
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,262.32,176.07
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,312.98,219.74
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,371.53,269.32
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,422.91,313.74
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,474.68,357.63
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,524.78,398.73
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,575.05,438.93
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,622.16,476.42
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,668.23,512.35
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,711.83,544.89
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,753.81,575.05
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,792.78,602.22
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,829.77,627.9
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,862.69,650.69
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,893.19,671.91
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,920.19,690.53
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,944.53,707.4
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,962.12,718.7
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,976.63,728.02
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,988.37,736.26
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,997.0,742.53
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,996.87,743.04
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,993.62,741.63
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,904.41,682.29
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,795.66,601.87
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,877.91,666.73
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,943.19,713.13
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,919.17,698.13
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,892.71,682.12
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,501.71,398.0
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,80.15,59.31
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,310.21,248.97
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,515.38,411.03
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,575.71,460.4
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,611.86,491.86
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,552.17,448.42
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,494.15,405.18
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,436.33,359.88
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,380.05,313.83
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,302.26,248.03
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,231.14,185.92
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,156.99,117.24
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,76.22,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,26.74,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.63,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.64,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.12,14.49
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,34.75,25.48
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,41.03,31.74
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,46.99,37.48
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,50.86,41.04
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,54.48,44.23
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,55.9,45.31
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,71.49,46.0
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,117.04,67.02
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,171.08,105.45
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,220.06,145.34
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,271.44,190.1
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,322.62,236.01
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,374.79,282.47
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,426.67,327.75
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,479.26,372.39
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,533.77,417.23
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,583.86,457.52
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,632.76,496.64
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,680.94,534.24
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,725.75,567.77
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,769.36,599.63
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,809.88,627.8
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,848.57,654.46
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,884.33,677.97
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,917.98,699.87
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,946.36,719.38
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,972.12,737.15
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,993.7,750.74
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1012.36,762.4
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,1025.62,771.58
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,1035.68,778.77
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,1040.02,782.27
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,1041.04,783.75
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,1036.36,781.57
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,1028.44,777.4
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,1013.97,768.95
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,996.49,758.61
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,973.15,743.96
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,955.41,733.29
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,920.72,711.19
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,884.03,687.66
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,841.25,659.89
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,797.04,630.76
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,747.4,596.05
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,693.76,557.84
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,633.02,513.49
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,573.35,468.32
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,500.25,410.61
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,430.53,353.63
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,348.16,285.63
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,272.14,220.18
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,180.29,137.25
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,87.65,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,31.42,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.63,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.59,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.77,15.99
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.44,28.71
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.02,36.98
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,55.21,44.64
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,60.77,49.69
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,64.76,53.15
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,66.81,54.74
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,83.51,55.95
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,125.08,74.87
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,170.47,105.66
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,217.45,143.33
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,266.94,185.49
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,321.73,232.68
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,372.5,276.32
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,422.68,319.12
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,473.61,361.2
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,522.82,399.91
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,577.46,440.97
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,624.86,475.39
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,671.4,507.51
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,714.88,535.56
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,756.88,561.1
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,795.62,585.67
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,832.49,608.81
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,864.99,628.76
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,895.1,647.13
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,921.79,664.53
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,945.9,680.4
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,965.5,693.3
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,982.2,704.49
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,993.5,712.71
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,1001.69,719.2
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,1004.81,723.68
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,1004.77,726.31
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,999.12,724.57
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,990.4,721.05
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,973.96,712.69
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,963.47,708.3
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,939.34,694.99
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,912.68,680.1
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,877.19,659.18
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,839.94,636.85
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,802.16,612.7
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,759.05,584.58
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,703.8,547.93
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,648.95,510.79
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,589.14,468.21
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,530.54,424.46
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,458.58,369.28
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,386.96,312.55
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,310.57,250.48
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,240.76,191.35
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,130.93,97.41
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.66,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,1.02
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,30.17,21.43
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,53.0,39.57
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,78.23,60.5
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,102.05,79.9
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,96.32,74.87
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,90.28,69.66
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,94.42,72.71
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,98.56,75.75
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,172.2,134.85
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,245.36,192.12
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,257.19,200.42
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,269.09,208.9
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,298.24,230.93
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,322.87,249.26
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,338.45,260.1
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,354.34,271.09
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,404.02,307.92
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,455.69,345.48
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,479.09,361.55
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,503.16,378.17
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,516.75,388.11
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,530.42,398.22
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,483.75,364.65
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,434.99,329.36
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,362.66,276.36
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,281.27,215.47
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,315.85,242.32
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,362.38,277.45
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,457.19,349.54
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,566.33,429.44
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,324.89,251.06
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,97.34,73.04
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,245.73,192.17
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,397.69,308.02
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,405.98,314.86
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,426.84,331.86
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,431.75,337.56
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,433.79,341.19
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,289.11,229.44
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,130.54,101.75
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,112.84,88.22
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,95.03,73.98
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,78.19,60.14
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,61.21,45.93
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,45.15,32.35
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,29.72,19.11
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,18.55,9.19
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.41,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.81,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.09,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,26.1,15.97
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.54,27.23
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.34,34.68
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,53.5,42.23
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,42.39,32.4
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,45.53,35.18
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,54.39,42.88
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,63.27,48.02
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,90.4,70.4
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,116.53,91.54
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,140.13,110.35
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,164.08,129.25
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,184.95,145.2
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,206.32,161.39
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,204.12,159.26
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,201.45,156.84
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,205.97,159.81
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,210.47,162.77
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,211.56,163.04
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,212.59,163.28
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,246.71,188.94
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,281.32,214.42
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,253.11,192.74
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,224.21,170.72
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,214.57,163.05
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,204.72,155.19
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,277.63,210.3
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,351.68,264.59
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,356.67,267.92
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,357.04,268.36
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,456.98,342.29
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,569.36,421.96
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,563.7,417.58
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,545.84,405.89
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,578.63,430.46
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,599.1,446.11
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,500.98,376.42
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,388.68,294.95
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,377.67,288.51
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,366.34,281.15
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,271.47,209.73
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,169.01,130.26
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,136.78,105.55
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,104.71,80.3
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,106.75,82.47
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,109.17,84.92
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,94.52,73.31
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,79.82,61.46
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,239.95,197.98
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,371.79,303.71
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,296.8,240.75
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,228.04,182.06
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,148.53,112.35
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,59.28,15.59
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,21.27,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,29.78,19.34
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,44.77,33.86
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,54.12,42.81
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,64.73,52.63
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,34.03,25.09
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.27,2.72
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,23.66,15.66
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,38.09,27.01
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,53.95,40.27
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,69.83,53.36
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,65.65,49.66
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,61.47,46.01
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,44.69,31.81
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,27.93,17.71
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,44.73,31.62
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,61.57,45.41
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,92.31,70.44
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,122.51,94.71
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,126.57,97.78
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,130.69,100.97
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,134.3,103.57
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,138.01,106.27
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,194.41,150.92
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,251.44,195.22
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,255.43,198.06
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,259.37,201.09
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,295.39,228.82
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,331.94,256.63
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,306.9,237.54
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,281.37,218.22
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,295.78,229.59
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,310.36,240.97
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,267.53,208.16
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,224.35,174.85
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,199.46,155.59
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,174.43,136.0
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,226.29,177.58
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,279.62,219.76
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,326.54,257.14
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,362.13,285.58
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,336.0,265.9
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,309.65,246.13
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,291.9,233.55
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,273.8,220.5
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,317.04,257.68
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,343.14,280.75
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,301.71,247.48
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,261.52,214.93
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,306.85,253.97
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,341.94,282.54
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,259.16,212.96
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,192.96,155.71
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,126.62,96.57
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,57.63,19.22
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,20.52,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.15,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.92,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,29.77,19.49
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,45.21,34.28
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,59.81,47.88
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,75.59,62.32
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,91.25,76.22
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,106.43,89.38
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,117.31,98.49
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,129.89,103.78
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,123.25,97.73
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,114.89,90.46
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,167.64,132.58
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,212.89,167.99
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,240.11,188.8
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,268.5,210.45
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,252.48,197.91
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,239.52,187.67
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,249.9,195.2
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,260.32,202.66
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,265.66,206.52
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,270.94,210.36
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,319.99,247.48
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,374.56,287.96
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,323.35,249.24
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,269.96,208.68
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,272.55,210.76
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,275.13,212.69
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,262.79,203.16
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,250.18,193.47
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,353.0,272.44
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,455.43,348.55
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,426.42,326.48
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,396.43,304.28
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,434.01,333.23
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,472.34,362.19
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,367.74,284.63
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,252.94,197.2
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,241.2,188.71
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,229.4,179.81
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,218.56,171.59
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,207.71,163.35
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,161.64,126.87
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,115.99,90.21
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,109.82,85.53
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,103.68,80.78
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,107.21,83.99
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,111.18,87.56
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,96.54,75.7
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,81.84,63.65
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,67.08,51.35
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,52.23,38.77
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,39.49,27.87
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,16.98
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,16.69,7.91
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.48,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.34,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.39,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,22.81,0.41
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,27.19,17.26
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,34.03,24.26
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,39.44,29.45
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,44.58,34.18
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,47.73,36.97
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,50.68,39.45
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,87.17,71.22
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,147.91,115.83
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,163.33,126.96
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,176.39,137.33
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,204.53,158.46
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,234.38,180.79
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,233.95,180.46
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,238.57,183.92
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,298.56,228.49
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,364.94,277.19
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,420.33,317.44
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,475.93,357.69
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,466.72,350.35
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,449.05,336.57
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,578.17,436.24
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,745.48,557.58
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,659.79,491.34
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,548.22,404.98
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,605.83,447.64
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,667.62,491.52
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,666.34,489.81
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,664.51,488.21
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,732.48,538.04
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,803.37,588.61
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,902.48,661.64
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,986.22,716.55
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,856.88,629.7
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,699.87,515.79
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,561.32,419.08
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,419.7,315.82
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,634.76,479.89
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,832.67,622.04
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,637.5,481.42
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,433.75,330.34
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,473.5,363.22
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,496.35,382.46
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,412.38,320.12
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,317.28,248.21
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,154.22,120.92
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.49,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.63,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.7,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.31,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.92,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.2,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.06,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,28.33,18.28
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,44.01,33.0
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,61.5,49.02
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,76.11,62.3
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,92.47,76.73
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,108.5,90.55
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,120.56,100.81
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,146.34,112.9
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,169.29,125.82
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,204.71,150.86
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,222.61,169.97
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,227.79,178.34
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,270.12,201.5
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,372.91,277.34
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,423.57,321.31
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,474.96,365.07
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,528.73,408.78
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,577.57,447.63
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,624.47,484.9
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,670.69,520.82
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,543.49,421.67
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,392.06,299.7
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,560.46,430.21
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,749.3,569.5
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,820.4,623.49
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,893.1,674.62
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,702.46,535.22
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,472.16,356.93
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,325.93,249.02
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,173.04,131.62
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,477.84,369.24
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,775.73,584.85
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,894.95,673.82
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,1000.45,747.97
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,873.28,658.41
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,732.38,553.65
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,497.36,382.84
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,252.36,194.27
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,600.29,470.23
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,893.17,682.87
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,854.32,654.4
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,814.13,627.68
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,667.63,522.45
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,521.83,413.2
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,398.45,318.68
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,282.52,226.59
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,248.1,200.11
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,214.3,173.31
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,180.83,146.35
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,147.57,118.92
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,112.59,89.35
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,78.0,59.66
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,47.96,33.44
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,15.78,3.46
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.1,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.54,0.95
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.37,18.64
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.73,29.66
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,47.46,37.01
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,55.62,44.51
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,72.18,59.28
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,94.51,78.89
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,104.28,87.11
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,120.81,88.01
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,140.13,90.27
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,175.89,109.24
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,236.2,167.05
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,282.48,212.87
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,282.87,218.68
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,267.11,209.56
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,231.16,181.37
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,195.04,152.72
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,283.18,221.56
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,378.93,294.35
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,469.81,364.77
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,583.99,451.74
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,526.52,405.75
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,457.61,350.57
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,397.57,305.5
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,334.16,257.1
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,370.85,284.56
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,409.36,312.72
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,521.41,397.09
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,635.84,480.55
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,477.11,363.82
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,298.59,228.85
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,665.8,515.92
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,999.76,746.17
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,1000.96,743.81
