Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,999.09,742.84
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,994.02,739.91
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,985.93,735.14
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,979.4,731.56
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,961.52,720.52
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,784.76,598.72
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,602.26,462.57
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,737.44,569.53
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,845.95,648.09
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,809.03,623.54
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,766.66,596.29
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,410.31,332.35
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,43.68,30.79
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,38.08,26.54
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,32.49,21.97
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,248.21,206.83
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,429.45,349.44
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,353.26,285.72
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,282.59,226.25
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,197.44,152.88
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,118.53,65.78
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,42.58,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,9.53,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.73,1.37
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,25.64,16.25
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,34.72,25.02
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,40.12,30.2
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,45.23,34.91
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,47.97,37.33
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,50.55,39.49
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,52.14,40.62
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,80.38,45.49
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,129.42,72.36
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,176.18,105.22
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,224.24,144.12
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,274.5,186.86
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,325.05,230.5
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,376.94,274.73
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,433.49,321.43
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,484.54,362.74
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,533.77,401.45
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,582.78,438.68
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,629.88,474.22
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,676.13,508.15
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,719.48,538.14
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,761.46,565.67
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,800.46,590.66
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,837.6,614.13
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,871.03,635.45
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,902.25,655.26
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,929.4,672.38
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,953.99,687.87
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,974.93,699.7
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,993.02,709.77
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,1005.81,717.97
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,1015.49,724.38
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,1019.55,728.13
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,1020.42,730.06
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,1016.1,728.22
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,1008.65,724.59
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,995.13,717.27
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,978.66,708.22
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,956.96,697.27
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,932.66,684.64
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,902.1,666.54
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,877.26,652.2
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,837.35,626.56
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,795.93,599.83
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,748.12,568.85
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,699.67,536.92
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,646.26,501.31
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,590.35,462.86
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,524.47,415.1
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,461.19,366.79
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,385.03,307.05
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,314.32,248.8
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,226.04,173.87
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,143.21,83.47
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,52.45,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.53,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.95,2.01
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.04,16.35
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,35.56,25.37
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,40.93,30.43
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,46.01,35.03
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,49.5,38.07
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,52.77,40.78
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,54.25,41.86
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,83.2,46.95
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,126.78,69.39
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,178.64,105.94
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,226.05,143.54
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,275.67,184.87
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,325.72,227.28
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,377.19,270.46
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,433.07,315.75
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,483.57,355.96
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,532.73,394.05
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,581.57,430.74
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,628.47,465.91
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,674.55,499.69
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,717.09,530.33
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,758.23,559.1
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,796.68,584.44
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,833.31,608.44
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,866.32,629.21
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,897.17,648.48
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,923.53,665.14
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,947.39,680.22
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,964.94,691.85
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,979.57,701.77
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,991.21,708.83
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,999.85,714.09
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,1002.01,715.98
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,1001.11,716.12
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,994.63,712.32
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,985.14,706.78
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,978.84,703.42
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,960.99,692.78
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,937.25,679.89
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,911.03,665.43
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,877.97,645.67
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,843.02,624.58
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,806.0,601.41
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,763.45,574.25
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,713.13,541.36
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,662.74,507.85
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,604.63,468.63
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,547.57,428.25
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,479.21,377.7
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,413.85,327.59
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,335.89,266.51
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,268.09,210.89
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,188.6,143.66
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,113.57,67.14
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,39.46,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,10.01,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,18.38,3.72
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,32.85,21.95
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,47.68,35.7
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,62.02,48.63
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,75.85,60.85
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,83.38,67.32
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,84.17,67.76
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,108.36,88.15
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,135.84,105.53
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,165.6,126.51
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,199.85,150.38
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,226.66,161.38
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,274.59,191.9
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,319.38,228.14
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,369.74,268.95
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,416.58,307.21
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,464.4,345.27
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,510.66,381.34
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,560.86,419.21
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,605.08,452.58
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,648.93,484.94
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,690.2,513.91
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,730.8,541.72
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,767.39,567.21
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,802.5,590.42
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,834.18,611.07
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,864.08,630.46
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,782.81,571.18
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,677.54,492.15
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,650.11,472.66
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,620.36,450.89
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,675.25,491.96
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,739.77,538.57
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,857.76,625.38
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,962.07,697.53
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,825.42,603.22
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,662.32,486.35
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,804.4,592.69
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,919.38,673.44
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,725.38,538.89
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,516.93,386.87
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,677.33,509.91
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,803.7,601.67
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,762.47,574.16
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,720.22,547.05
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,672.31,514.83
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,624.07,481.52
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,560.8,436.96
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,505.21,396.71
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,442.88,350.28
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,383.27,304.27
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,312.31,247.58
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,246.81,193.43
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,173.93,131.91
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,94.65,56.8
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,34.91,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.27,3.61
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.44,19.05
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,41.13,29.92
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,49.57,37.65
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,57.61,44.81
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,63.74,50.09
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,69.25,54.66
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,71.45,56.29
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,99.37,61.68
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,139.15,83.19
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,182.19,113.5
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,226.31,148.72
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,272.97,187.76
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,319.38,226.94
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,367.61,267.24
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,419.57,309.43
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,467.17,347.29
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,513.79,383.46
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,560.64,418.67
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,605.33,452.16
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,649.59,484.49
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,690.95,512.98
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,731.19,539.91
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,768.08,565.19
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,803.47,588.21
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,835.31,608.74
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,865.16,627.89
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,890.99,644.38
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,914.57,659.42
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,933.01,671.19
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,948.79,681.36
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,959.85,688.08
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,968.05,693.1
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,853.91,616.63
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,723.74,523.87
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,848.14,615.36
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,955.19,686.89
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,939.27,676.05
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,926.73,668.8
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,903.86,654.96
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,878.73,639.78
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,668.53,496.71
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,447.95,336.32
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,606.09,459.03
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,727.91,549.05
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,546.73,418.52
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,360.07,278.78
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,443.67,347.46
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,514.35,402.97
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,452.53,355.82
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,393.27,310.1
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,321.27,253.64
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,254.74,199.42
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,181.49,137.89
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,112.63,70.32
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,38.14,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,18.11,4.6
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,28.7,18.62
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,38.15,27.51
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,43.4,32.45
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,48.37,36.94
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,50.56,38.81
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,52.64,40.48
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,54.13,41.57
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,86.19,47.8
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,135.36,75.27
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,181.98,107.82
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,229.83,145.7
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,279.83,186.98
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,329.89,228.74
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,381.22,270.83
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,437.2,316.33
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,487.73,356.96
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,537.17,395.49
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,586.7,433.08
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,633.21,467.72
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,678.79,500.89
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,679.44,497.74
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,667.63,485.15
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,747.87,544.76
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,838.39,605.99
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,872.06,625.79
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,903.6,644.73
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,930.29,661.15
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,954.42,675.99
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,973.59,688.51
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,989.85,699.36
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,1001.63,707.56
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,1010.33,714.02
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,1014.9,718.07
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1016.31,720.33
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,1011.63,719.67
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,1003.85,717.26
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,990.49,710.07
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,974.2,701.17
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,951.72,687.12
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,926.68,671.53
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,905.15,658.25
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,873.31,638.26
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,834.26,616.07
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,793.74,592.54
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,746.64,562.91
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,698.87,532.25
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,645.8,496.72
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,590.16,458.43
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,526.41,412.69
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,465.03,366.28
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,390.99,308.68
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,322.07,252.53
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,238.72,182.75
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,162.92,106.15
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,59.95,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.34,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.48,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,13.9,6.06
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,21.33,12.85
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,30.63,21.23
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,39.94,29.55
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,50.19,38.57
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,60.46,47.47
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,36.22,26.17
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,12.06,4.47
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,80.56,61.18
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,143.47,111.73
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,185.28,143.21
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,235.47,181.03
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,281.75,214.27
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,344.35,260.61
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,297.39,226.93
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,250.57,191.88
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,200.52,152.92
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,147.75,111.54
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,172.08,130.42
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,196.76,149.36
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,276.57,209.84
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,353.97,267.0
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,358.39,269.82
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,362.69,272.81
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,440.06,330.13
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,520.56,388.38
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,567.85,422.39
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,615.18,456.2
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,632.16,468.24
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,648.89,480.26
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,583.1,433.69
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,505.01,377.86
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,384.57,290.4
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,254.55,193.04
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,274.38,208.74
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,294.58,224.3
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,221.28,168.64
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,148.47,112.38
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,210.28,161.26
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,274.2,210.98
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,251.26,193.65
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,228.26,176.38
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,199.79,154.84
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,171.42,133.07
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,218.8,172.32
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,256.36,203.38
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,228.1,181.74
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,199.78,159.79
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,169.68,135.55
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,139.67,110.91
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,108.75,85.09
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,78.2,59.17
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,46.82,32.37
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.48,8.98
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,10.96,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,19.13,5.87
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,31.81,21.23
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,41.73,30.6
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,53.54,41.37
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,64.77,51.46
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,75.4,60.67
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,85.43,69.16
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,112.1,91.76
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,151.22,113.91
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,181.97,134.56
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,214.47,158.28
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,248.86,184.14
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,277.65,206.17
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,307.5,223.12
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,370.33,269.11
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,411.8,306.8
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,441.0,331.48
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,462.05,347.26
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,478.26,358.61
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,479.53,359.15
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,468.87,350.62
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,409.55,306.4
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,338.77,253.22
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,429.67,320.47
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,524.83,388.62
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,491.94,363.43
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,456.4,336.89
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,489.45,360.81
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,523.52,384.93
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,744.18,549.55
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,949.63,689.3
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,960.84,694.43
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,969.19,699.67
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,877.58,638.36
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,757.89,552.02
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,871.34,637.01
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,967.0,701.24
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,954.44,693.25
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,939.09,684.65
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,916.86,672.95
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,892.24,659.69
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,862.22,641.48
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,830.18,621.83
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,697.23,531.18
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,561.04,431.62
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,599.04,463.73
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,620.03,482.17
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,565.99,443.46
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,507.27,400.92
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,450.97,358.83
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,396.31,316.47
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,330.21,263.5
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,268.77,212.41
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,197.2,151.72
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,132.73,89.05
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,46.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.86,5.96
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.6,18.43
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,37.95,27.12
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,44.92,33.5
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,50.67,38.61
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,53.52,41.04
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,56.2,43.2
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,57.87,44.5
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,90.03,51.39
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,131.15,73.77
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,175.46,105.3
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,226.35,145.93
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,273.98,185.66
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,321.75,226.13
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,370.77,267.15
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,419.23,307.45
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,468.34,347.29
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,515.74,384.15
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,566.38,422.08
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,573.7,425.84
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,570.8,420.39
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,642.45,474.62
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,735.74,542.29
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,687.24,502.28
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,617.72,447.42
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,552.55,401.78
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,479.72,349.63
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,551.91,401.29
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,625.22,451.74
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,793.18,573.64
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,955.6,681.36
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,967.78,687.49
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,977.07,693.62
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,687.6,503.05
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,346.99,255.48
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,681.21,505.42
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,966.92,694.88
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,953.17,684.0
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,936.73,674.88
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,913.73,661.62
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,888.36,646.89
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,860.58,630.56
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,826.37,609.88
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,786.65,586.03
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,745.79,561.08
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,695.72,528.22
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,645.63,494.82
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,589.1,456.23
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,533.54,416.77
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,462.56,363.8
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,400.63,315.95
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,329.42,260.35
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,263.59,206.89
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,188.09,143.9
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,110.22,73.9
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,40.32,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.94,6.83
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.55,20.04
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.8,30.44
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,49.82,37.75
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,57.48,44.52
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,61.76,48.16
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,64.86,50.65
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,66.88,52.12
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,98.49,58.92
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,138.38,80.76
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,181.7,111.37
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,226.08,146.86
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,272.84,185.96
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,319.94,225.6
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,373.38,269.58
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,420.5,308.49
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,468.37,347.05
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,515.17,383.37
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,567.2,422.37
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,568.96,422.04
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,559.03,411.43
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,636.76,470.51
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,737.62,543.68
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,774.6,566.72
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,809.89,588.94
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,841.7,609.16
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,871.48,627.98
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,897.36,643.69
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,920.89,657.84
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,837.23,599.94
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,729.91,520.57
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,861.18,616.17
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,975.39,689.69
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,979.35,691.37
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,980.33,692.63
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,975.86,689.93
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,968.47,685.59
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,956.18,679.07
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,949.74,676.39
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,928.15,665.49
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,904.08,653.14
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,874.68,636.03
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,843.22,617.52
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,804.42,595.15
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,764.23,571.5
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,721.63,544.63
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,674.86,514.34
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,619.77,477.6
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,565.46,440.46
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,503.49,394.8
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,443.78,349.23
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,372.15,293.69
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,305.34,239.62
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,225.9,173.41
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,153.62,105.72
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,55.74,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,11.44,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.84,6.32
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.58,18.35
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,37.93,27.02
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,44.4,33.01
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,49.74,37.84
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,74.97,59.54
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,110.08,89.11
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,125.06,101.11
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,144.2,110.43
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,167.41,122.13
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,211.25,148.89
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,231.23,168.32
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,238.94,177.78
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,278.58,205.24
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,331.96,242.63
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,378.94,276.01
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,424.77,308.86
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,452.53,328.38
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,478.78,346.43
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,553.13,401.78
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,653.24,474.14
