Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,693.71,501.85
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,732.87,528.83
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,769.38,552.36
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,804.23,574.69
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,835.62,593.58
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,865.02,611.13
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,890.11,626.36
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,912.9,640.19
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,929.05,650.83
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,942.4,659.92
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,961.67,671.9
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,970.42,677.44
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,973.77,680.82
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,974.17,682.57
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,969.64,681.07
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,962.25,677.95
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,948.39,670.53
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,931.8,661.56
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,857.8,615.51
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,774.17,560.13
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,685.48,500.77
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,587.06,433.35
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,346.38,262.23
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,111.51,82.41
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,61.89,44.14
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.92,5.69
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.06,4.24
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.2,2.76
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.8,1.62
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.41,0.47
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.31,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,11.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.8,6.46
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,31.32,20.64
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,43.33,31.63
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,51.68,39.28
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,59.65,46.4
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,65.71,51.57
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,71.44,56.29
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,73.44,57.72
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,104.65,64.51
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,143.06,85.74
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,184.97,115.29
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,233.07,163.1
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,268.81,199.35
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,299.19,215.76
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,366.83,263.81
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,413.7,302.22
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,465.65,343.55
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,510.96,378.63
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,558.2,414.31
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,603.16,448.14
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,649.17,481.89
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,690.07,510.5
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,729.83,537.7
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,766.41,561.76
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,801.38,584.43
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,832.89,604.67
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,862.52,623.61
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,887.97,639.78
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,911.15,654.52
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,924.86,662.39
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,944.03,673.88
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,955.58,680.87
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,964.32,686.22
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,967.69,688.83
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,968.17,689.78
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,833.97,602.16
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,686.34,498.32
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,815.9,595.4
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,924.8,670.25
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,901.64,654.96
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,881.34,642.88
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,766.63,567.16
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,649.16,484.49
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,552.83,417.27
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,446.81,340.85
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,475.58,365.18
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,484.61,374.24
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,439.11,341.76
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,393.96,309.08
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,405.8,319.07
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,398.48,313.5
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,329.01,258.68
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,264.68,206.44
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,190.16,144.56
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,112.6,76.99
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,51.43,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,11.44,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,19.94,7.3
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,34.48,23.2
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,48.58,35.98
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.62,43.36
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,66.33,51.94
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,72.56,57.2
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,78.45,61.99
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,82.53,65.27
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,113.95,72.99
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,149.17,91.93
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,189.16,119.69
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,231.08,152.4
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,275.61,188.48
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,319.72,224.67
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,366.19,262.41
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,412.78,299.36
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,460.36,335.92
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,498.23,363.98
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,524.47,381.83
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,577.69,421.59
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,648.91,473.21
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,690.21,500.68
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,730.62,526.94
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,767.63,550.76
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,802.99,573.43
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,835.68,594.3
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,866.49,613.95
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,892.66,630.66
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,916.55,646.02
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,821.47,582.47
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,694.21,491.38
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,718.79,509.86
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,736.14,522.44
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,869.2,618.52
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,979.84,690.69
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,780.37,560.36
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,546.73,394.91
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,538.1,391.71
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,528.69,386.47
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,736.18,540.53
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,903.51,654.35
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,679.12,502.69
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,440.46,328.65
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,565.85,427.54
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,679.28,513.0
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,680.17,514.8
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,668.21,508.15
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,613.76,471.28
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,560.09,434.15
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,494.41,386.31
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,431.53,338.92
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,360.81,283.89
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,292.16,228.47
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,214.03,163.56
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,144.79,101.07
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,67.65,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.11,3.65
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,16.68,8.68
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,24.11,15.3
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,31.55,21.87
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,39.47,28.7
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,47.39,35.43
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,71.62,56.09
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,94.23,71.59
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,145.1,110.57
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,202.02,153.34
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,212.23,161.86
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,219.82,168.36
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,276.75,210.02
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,333.56,251.72
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,377.97,283.33
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,463.09,348.65
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,418.97,317.63
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,358.59,270.3
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,458.43,345.68
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,571.53,429.17
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,439.91,331.34
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,291.25,218.17
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,236.95,177.69
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,181.31,135.48
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,248.21,186.33
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,315.88,236.82
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,521.71,391.5
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,735.94,544.6
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,527.85,394.74
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,301.43,225.65
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,576.28,434.27
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,846.33,625.87
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,781.43,578.01
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,722.12,535.2
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,850.6,635.16
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,961.12,714.32
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,948.25,705.66
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,932.65,696.16
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,794.24,600.19
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,648.25,491.21
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,611.63,466.5
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,574.3,440.45
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,324.81,253.94
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,84.82,62.9
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,61.42,44.43
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,38.1,25.61
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,33.43,21.95
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,28.77,18.23
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,24.12,14.42
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,19.47,10.56
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.29,7.05
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.11,3.51
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.4,0.34
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.7,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.85,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,10.96,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,20.82,8.14
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,34.77,23.54
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,49.1,36.57
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,64.83,50.61
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,80.15,64.08
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,95.66,77.44
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,110.7,90.15
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,80.38,63.98
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,91.61,52.34
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,132.53,75.61
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,176.45,107.53
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,221.19,143.89
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,273.11,187.51
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,323.13,233.25
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,365.3,270.14
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,403.78,301.47
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,443.74,332.58
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,481.06,360.34
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,515.17,385.52
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,517.88,386.77
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,510.93,380.31
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,546.62,405.45
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,583.91,431.14
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,615.47,453.59
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,652.08,479.37
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,642.27,471.58
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,627.62,460.65
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,608.68,446.96
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,587.52,431.64
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,580.95,427.16
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,566.35,417.07
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,589.88,434.21
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,606.22,446.17
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,542.21,401.29
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,486.17,361.62
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,392.06,294.05
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,286.49,216.17
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,228.13,172.75
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,169.92,128.43
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,165.74,125.76
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,161.6,123.0
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,191.82,147.03
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,223.01,171.65
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,204.58,157.68
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,186.17,143.77
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,161.96,125.07
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,137.92,106.29
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,121.3,93.55
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,104.61,80.51
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,87.82,67.02
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,70.9,53.21
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,55.5,40.52
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,39.96,27.48
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,27.39,16.72
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,5.75
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.31,7.36
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,27.4,17.65
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,35.05,24.88
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,39.6,29.16
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,43.92,33.05
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,46.74,35.47
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,49.37,37.62
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,50.66,38.54
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,92.78,51.14
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,136.16,75.14
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,182.51,108.46
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,229.87,146.83
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,279.37,188.66
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,329.57,231.65
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,386.93,279.56
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,436.48,321.18
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,486.44,362.13
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,535.1,400.27
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,583.48,436.98
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,628.48,471.25
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,672.48,503.98
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,714.56,533.51
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,755.07,560.51
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,791.77,585.02
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,826.57,608.13
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,857.82,627.88
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,886.75,646.02
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,912.8,663.53
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,936.44,679.51
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,955.68,693.03
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,972.17,704.88
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,985.32,714.0
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,995.54,721.35
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,894.46,653.97
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,764.99,559.41
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,725.88,533.13
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,672.89,496.63
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,843.14,624.46
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,969.66,711.57
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,949.24,699.2
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,934.56,691.83
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,906.16,673.89
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,875.56,654.54
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,838.33,631.56
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,799.52,607.26
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,756.15,578.3
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,711.73,548.25
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,660.6,513.9
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,606.6,476.59
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,547.31,433.84
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,489.65,389.83
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,418.04,333.92
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,350.92,279.11
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,268.26,209.52
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,194.5,141.87
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,92.83,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.28,8.18
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,28.82,18.99
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,36.89,26.59
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,41.36,30.82
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,45.61,34.67
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,47.97,36.69
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,50.18,38.48
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,51.09,39.16
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,93.71,51.84
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,138.07,76.78
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,185.56,111.54
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,233.62,151.44
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,283.67,194.98
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,333.9,238.97
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,391.32,288.01
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,441.28,331.03
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,491.53,373.3
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,540.57,412.9
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,589.39,451.17
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,636.01,487.53
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,681.74,522.34
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,724.95,553.47
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,766.78,581.74
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,805.9,608.1
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,843.21,632.98
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,877.63,654.7
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,909.96,674.83
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,938.34,693.21
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,964.23,709.9
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,986.06,723.88
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,1005.07,736.06
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,1019.24,744.73
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,1030.32,751.46
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,1037.15,755.96
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,1040.74,758.52
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,1038.22,757.27
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,1032.51,754.15
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,1021.97,748.05
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,1008.3,740.07
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,988.45,728.17
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,965.85,714.57
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,937.97,697.53
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,907.66,678.87
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,870.81,656.18
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,832.23,632.12
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,794.62,607.65
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,748.76,577.08
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,695.56,541.49
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,642.49,505.12
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,580.57,461.35
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,520.31,416.25
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,448.57,360.33
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,385.19,308.19
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,301.47,237.83
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,226.64,168.46
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,107.23,2.5
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,10.96,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.37,7.06
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,25.15,16.14
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,31.57,22.38
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,35.06,25.77
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,38.4,28.85
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,44.31,34.01
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,46.43,35.68
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,47.98,36.87
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,86.86,45.47
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,132.01,70.64
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,179.96,105.46
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,236.34,151.34
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,287.36,194.56
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,337.97,237.53
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,389.55,280.53
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,440.72,322.91
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,492.17,364.21
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,542.11,402.66
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,591.56,439.41
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,639.16,475.45
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,685.81,510.03
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,729.53,540.88
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,771.75,568.69
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,811.1,595.01
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,848.55,619.98
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,882.34,642.51
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,913.84,663.54
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,941.11,681.29
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,965.8,697.44
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,986.8,709.93
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,1004.93,720.64
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,1018.15,729.15
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,1028.25,735.83
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,1033.18,739.41
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,1034.89,741.15
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,1030.86,738.81
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,1023.66,734.64
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,1011.86,728.38
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,997.06,720.36
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,976.38,708.07
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,952.99,694.15
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,924.13,676.73
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,893.0,657.83
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,855.76,634.81
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,816.91,610.55
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,779.17,586.8
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,733.25,557.03
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,679.46,521.38
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,625.92,485.05
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,564.27,442.09
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,504.39,397.83
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,437.25,346.72
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,371.09,293.79
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,288.42,225.02
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,214.59,157.97
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,102.12,8.93
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.28,7.55
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,27.83,18.19
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,35.91,25.85
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,40.84,30.51
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,45.52,34.74
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,48.25,37.1
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,50.81,39.2
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,52.02,40.06
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,87.97,48.18
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,154.4,98.63
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,203.8,142.14
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,250.22,179.92
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,286.84,210.18
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,314.07,226.69
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,374.52,271.61
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,429.25,316.58
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,478.5,356.31
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,526.23,393.16
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,574.21,428.85
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,620.01,461.28
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,664.98,491.74
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,707.4,519.14
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,748.53,543.6
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,786.69,565.48
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,823.1,585.54
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,856.32,603.89
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,887.47,620.63
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,914.69,635.74
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,939.5,649.34
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,960.32,659.24
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,978.4,667.56
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,992.21,676.72
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,1003.02,684.37
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,1008.27,688.96
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,1010.41,691.95
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,1007.97,691.27
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,1002.46,688.96
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,990.43,682.94
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,975.49,675.37
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,955.75,665.01
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,933.38,653.14
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,904.9,638.56
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,874.31,622.56
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,844.52,606.86
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,805.42,584.87
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,758.67,558.22
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,711.3,530.29
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,656.74,496.77
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,605.92,464.63
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,542.78,421.92
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,481.99,377.79
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,410.86,324.01
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,344.21,271.05
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,261.7,202.97
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,188.18,137.8
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,91.0,12.6
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,11.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.8,7.04
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.53,18.44
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,37.87,27.1
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,44.71,33.34
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,50.47,38.45
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,53.35,40.89
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,56.05,43.06
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,57.73,44.28
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,92.25,52.14
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,132.9,74.59
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,176.74,105.64
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,227.11,145.61
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,274.25,184.59
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,321.48,223.68
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,370.22,263.33
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,418.05,302.46
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,466.55,341.1
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,514.28,377.55
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,565.48,415.2
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,609.72,446.97
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,653.24,477.36
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,694.61,505.4
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,734.72,531.84
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,771.01,554.96
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,805.62,576.83
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,837.24,596.63
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,866.86,615.07
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,893.06,631.29
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,917.01,646.11
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,938.14,658.43
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,956.73,669.22
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,968.8,676.81
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,977.96,682.77
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,982.7,686.75
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,984.47,689.06
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,980.77,686.94
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,974.13,683.17
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,962.11,676.82
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,947.33,668.87
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,935.37,662.23
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,912.45,648.74
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,885.07,633.09
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,855.52,616.01
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,818.15,594.92
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,779.31,572.55
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,734.95,545.31
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,693.34,519.39
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,640.73,485.46
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,588.65,450.99
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,527.54,407.39
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,468.45,363.28
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,398.78,311.09
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,333.48,259.74
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,254.28,195.04
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,183.42,133.09
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,86.31,15.74
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,11.91,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.63,7.52
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,28.77,18.49
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,36.82,25.94
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,42.16,30.84
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,47.2,35.29
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,49.06,36.85
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,50.84,38.23
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,52.06,39.07
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,88.07,46.98
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,135.74,74.26
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,181.23,106.34
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,228.14,143.82
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,277.16,184.68
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,325.93,225.98
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,381.93,272.26
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,431.2,313.23
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,480.9,353.59
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,528.73,390.79
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,575.91,426.33
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,591.79,436.96
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,597.84,438.86
