Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,623.48,455.99
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,647.23,471.28
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,728.96,532.91
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,821.51,597.84
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,853.62,618.19
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,883.59,637.49
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,909.56,654.44
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,933.17,669.91
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,951.5,680.98
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,967.09,690.35
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,978.4,698.14
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,986.78,704.2
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,989.24,706.6
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,988.71,707.25
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,983.19,704.19
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,974.75,699.4
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,967.25,695.67
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,948.45,684.7
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,926.6,672.62
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,902.34,658.96
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,868.75,637.77
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,838.28,618.65
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,799.47,594.69
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,759.43,569.65
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,642.06,488.36
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,539.62,413.18
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,492.44,380.39
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,445.55,346.7
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,433.82,339.67
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,417.16,327.81
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,348.57,274.6
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,284.75,223.36
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,209.82,161.46
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,142.85,103.49
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,62.42,12.66
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,11.91,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.29,8.08
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,27.44,17.67
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,34.22,24.15
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,38.42,28.12
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,42.42,31.72
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,43.81,32.89
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,49.76,37.96
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,50.79,38.73
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,89.15,46.79
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,134.24,71.53
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,182.65,106.61
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,239.8,153.29
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,291.61,197.51
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,342.73,241.68
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,395.1,286.33
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,446.93,330.21
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,498.95,373.02
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,549.69,412.82
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,600.17,451.01
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,647.93,485.65
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,694.61,518.18
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,738.9,548.17
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,781.65,574.44
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,821.16,598.9
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,858.65,621.62
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,892.74,641.11
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,924.45,658.82
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,952.33,675.23
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,977.56,689.9
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,997.75,700.03
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1014.93,708.31
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,1027.99,715.5
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,1037.87,720.87
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,1043.05,723.51
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1044.99,724.35
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,1041.68,722.19
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,1035.17,718.29
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,1023.55,710.07
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,1008.91,700.23
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,988.3,688.32
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,964.96,674.89
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,935.74,658.87
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,904.26,641.43
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,867.45,619.63
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,828.97,596.64
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,790.93,574.49
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,744.67,546.51
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,690.71,512.44
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,636.94,477.68
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,575.34,436.9
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,519.05,397.22
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,448.03,344.87
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,381.18,293.08
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,298.76,227.32
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,224.81,163.4
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,108.35,29.86
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,11.91,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.64,7.59
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,29.28,19.22
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,37.78,27.23
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,42.62,31.79
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,47.22,35.93
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,49.49,37.87
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,51.63,39.59
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,52.82,40.42
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,88.46,48.22
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,136.35,75.87
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,182.13,108.4
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,229.3,146.44
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,278.63,187.94
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,327.97,229.51
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,384.81,276.08
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,434.15,317.07
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,483.92,357.32
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,532.92,395.22
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,581.76,431.74
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,627.75,465.06
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,672.86,496.69
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,715.46,525.64
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,756.7,552.12
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,794.47,575.94
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,830.4,598.31
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,863.18,618.4
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,893.78,636.94
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,920.32,652.77
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,944.41,667.01
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,964.54,678.04
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,981.92,687.41
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,994.98,695.58
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,1005.05,702.05
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,1009.15,705.0
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,1010.19,706.26
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,1006.1,703.83
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,998.98,699.7
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,986.47,693.13
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,971.15,684.97
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,950.58,673.58
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,935.83,665.9
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,906.07,648.14
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,874.25,629.18
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,836.55,605.66
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,797.33,581.04
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,750.24,551.62
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,706.58,524.12
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,652.74,490.04
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,599.42,455.4
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,536.21,412.19
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,475.21,368.28
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,404.51,315.66
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,338.07,263.75
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,259.06,199.89
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,186.63,137.51
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,89.72,27.21
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.1,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,15.77,4.89
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,34.11,23.2
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,51.57,39.0
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,70.34,55.68
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,88.68,71.68
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,98.09,79.65
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,110.62,90.03
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,127.9,104.34
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,143.2,110.39
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,170.97,126.36
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,210.58,150.8
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,227.86,168.03
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,233.45,175.58
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,234.3,175.84
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,240.68,180.04
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,267.34,199.39
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,303.19,225.22
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,341.92,252.55
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,382.67,280.98
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,363.59,266.48
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,341.59,250.1
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,478.88,349.17
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,630.24,452.85
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,701.64,503.15
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,782.14,559.25
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,813.84,577.47
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,844.19,594.94
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,770.89,542.73
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,674.85,473.93
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,696.06,488.88
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,723.12,506.28
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,470.05,337.94
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,203.28,147.37
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,464.98,339.54
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,730.48,517.71
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,736.42,520.92
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,740.71,525.69
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,834.74,594.29
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,915.45,650.4
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,752.5,541.86
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,573.54,417.31
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,596.04,436.45
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,601.11,442.44
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,386.95,290.35
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,171.9,128.07
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,119.5,88.62
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,68.88,49.24
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,60.47,42.9
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,52.06,36.41
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,44.13,30.21
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,36.21,23.89
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,28.76,17.85
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,21.32,11.72
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.82,6.29
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.33,0.81
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.16,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,21.04,8.14
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,34.74,23.39
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,49.07,36.37
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,64.79,50.25
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,80.09,63.5
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,95.61,76.64
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,110.66,89.08
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,121.09,97.4
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,133.72,102.27
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,120.42,76.37
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,173.97,101.61
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,219.87,138.29
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,267.97,178.48
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,322.78,224.22
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,372.56,265.83
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,421.61,306.2
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,471.2,345.9
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,519.56,383.7
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,567.91,420.41
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,614.39,455.36
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,660.14,488.9
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,703.1,518.9
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,744.82,546.29
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,784.04,571.75
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,821.56,595.82
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,855.49,616.4
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,887.38,635.46
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,914.87,652.51
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,939.95,667.98
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,961.05,681.3
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,979.4,692.95
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,992.48,700.51
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,1002.54,706.23
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,1007.52,707.89
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,1009.36,707.75
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,1005.63,705.22
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,998.83,700.93
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,986.06,693.06
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,970.43,683.55
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,950.45,672.79
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,927.88,660.44
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,897.99,642.11
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,866.16,622.58
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,836.82,605.63
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,798.19,582.39
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,750.96,553.14
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,703.34,523.12
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,653.62,490.92
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,601.21,456.04
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,537.26,411.86
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,475.78,366.93
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,406.57,315.31
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,341.58,264.53
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,262.67,200.63
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,191.88,139.91
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,91.23,31.96
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.96,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.4,6.3
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,26.07,16.15
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,33.31,22.92
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,37.52,26.83
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,41.52,30.39
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,43.68,32.21
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,45.7,33.82
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,46.81,34.67
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,85.75,45.89
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,127.68,68.58
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,172.64,100.59
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,218.74,137.66
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,266.87,178.12
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,321.29,223.86
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,370.37,265.18
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,409.97,300.91
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,443.85,329.17
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,289.52,217.3
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,109.74,79.92
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,353.84,270.3
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,652.68,488.83
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,509.6,381.93
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,342.54,253.28
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,429.96,317.83
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,521.45,383.18
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,603.35,442.51
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,692.43,505.86
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,680.5,496.55
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,662.86,483.83
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,484.34,358.02
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,286.04,212.2
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,231.94,172.89
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,177.45,132.18
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,597.43,457.71
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,981.38,723.58
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,977.88,721.29
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,971.45,720.02
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,577.41,444.72
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,133.88,99.5
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,292.77,224.91
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,452.27,346.8
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,682.36,527.12
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,854.54,654.06
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,817.87,629.58
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,779.71,605.03
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,735.89,575.16
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,694.98,547.04
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,642.96,510.84
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,591.42,474.31
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,530.32,427.89
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,471.27,381.14
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,402.24,325.42
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,337.37,271.17
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,259.89,205.31
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,188.29,141.7
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,91.05,34.98
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,12.39,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.47,7.75
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.19,20.03
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,40.68,29.85
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,46.73,35.51
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,52.45,40.66
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,56.49,44.07
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,60.26,47.09
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,61.77,48.16
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,95.13,55.21
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,137.77,79.08
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,183.29,111.93
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,229.25,149.0
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,282.94,193.9
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,330.97,235.04
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,380.58,277.15
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,429.79,318.91
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,479.74,360.39
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,528.06,399.01
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,579.85,439.03
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,626.13,474.86
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,671.78,509.45
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,714.01,540.01
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,755.06,569.05
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,793.68,595.37
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,830.66,620.31
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,864.17,641.68
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,895.74,661.61
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,923.06,679.69
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,948.09,696.24
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,970.68,711.2
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,990.69,724.5
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1004.08,733.53
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.49,740.74
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,1020.83,745.41
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,1024.04,748.18
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,1021.2,746.83
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,1015.29,743.63
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,1005.25,738.16
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,992.23,730.84
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,972.48,720.3
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,950.07,708.02
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,922.88,691.39
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,901.26,678.57
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,865.19,656.52
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,827.4,633.12
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,785.11,605.01
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,741.54,575.66
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,688.99,539.79
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,636.53,503.21
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,582.01,464.06
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,525.16,420.7
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,454.94,365.52
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,388.68,311.16
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,307.58,243.06
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,234.38,177.67
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,114.61,47.8
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,11.44,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.45,7.04
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,26.65,17.16
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,33.47,23.7
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,37.29,27.37
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,40.94,30.7
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,43.16,32.56
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,49.87,38.24
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,50.78,38.82
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,83.68,45.09
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,130.15,72.15
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,177.44,106.86
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,225.32,143.34
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,286.92,192.56
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,337.87,235.99
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,389.7,279.62
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,440.41,321.99
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,491.43,363.52
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,541.41,402.59
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,591.15,440.28
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,638.25,475.64
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,684.42,509.43
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,728.29,539.77
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,770.79,567.3
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,810.37,592.82
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,848.05,616.89
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,881.98,637.08
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,913.68,655.66
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,941.71,673.1
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,967.21,688.93
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,987.75,700.28
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,1005.4,709.87
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,1019.06,717.8
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,1029.63,723.91
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,1034.16,727.14
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,1035.53,728.62
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,1032.62,728.35
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,1026.58,726.29
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,1013.72,719.46
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,998.02,711.03
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,977.77,699.14
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,954.88,685.69
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,933.09,673.01
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,900.94,653.67
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,742.54,551.21
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,569.35,429.5
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,602.31,457.91
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,612.96,468.9
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,560.96,432.43
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,510.28,396.55
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,457.32,358.58
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,405.38,320.0
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,346.09,274.55
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,289.87,229.56
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,223.26,174.27
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,162.7,121.44
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,80.58,33.05
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,11.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.46,6.81
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,27.58,17.85
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,35.25,25.14
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,39.81,29.46
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,44.15,33.38
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,46.19,35.07
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,48.12,36.54
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,49.49,37.47
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,88.74,48.6
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,131.76,71.22
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,178.07,103.68
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,225.75,141.76
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,275.48,183.25
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,331.98,230.18
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,383.11,272.42
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,433.36,313.03
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,484.05,352.56
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,533.4,389.68
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,582.83,425.37
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,629.54,458.2
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,675.35,489.0
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,719.05,516.67
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,761.34,541.27
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,800.49,563.52
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,837.78,584.14
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,871.45,601.87
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,902.89,618.02
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,930.65,633.04
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,955.9,646.57
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,976.69,658.43
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,994.63,668.73
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,1008.15,675.63
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,1018.6,681.0
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,1023.5,682.79
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1025.23,682.98
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1022.79,682.31
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1017.24,680.05
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1004.67,673.92
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,989.18,666.29
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,968.83,658.05
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,945.83,648.36
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,916.31,633.47
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,892.61,622.11
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,854.92,601.91
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,815.63,580.53
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,766.82,553.37
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,717.63,525.13
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,667.54,494.93
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,614.44,461.63
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,548.66,418.23
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,485.43,373.7
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,415.53,322.32
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,349.77,271.5
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,266.81,204.88
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,191.19,140.96
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,93.17,39.47
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,20.04,6.74
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,34.32,23.16
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,48.33,36.0
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,63.74,49.74
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,78.77,62.89
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,93.38,75.37
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,101.5,82.02
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,109.25,88.21
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,134.41,95.1
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,172.7,121.26
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,207.65,148.28
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,231.62,161.39
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,275.93,192.45
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,319.62,230.15
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,361.07,264.1
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,394.82,290.29
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,439.35,324.42
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,459.35,339.43
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,469.25,345.73
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,510.2,375.84
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,561.73,413.1
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,580.63,425.24
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,597.5,435.82
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,617.29,449.74
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,636.29,462.97
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,709.29,514.82
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,786.91,568.76
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,802.57,579.05
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,816.74,588.71
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,887.38,641.43
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,948.09,681.43
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,960.91,689.08
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,970.94,695.31
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,974.67,697.57
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,975.49,698.09
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,902.87,651.2
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,810.28,585.02
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,760.07,552.11
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,720.57,525.49
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,587.67,432.41
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,456.31,337.6
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,410.74,305.66
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,365.17,272.94
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,292.24,219.57
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,209.04,157.15
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,192.11,144.83
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,175.22,132.3
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,154.61,117.12
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,134.16,101.78
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,114.01,86.19
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,93.9,70.36
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,75.36,55.54
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,56.53,40.18
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,40.32,26.74
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,24.14,13.15
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.05,0.36
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.87,5.69
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.23,17.87
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,38.03,26.91
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,43.74,32.17
