Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,49.15,36.96
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,48.49,36.28
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,48.04,35.68
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,55.84,42.13
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,90.58,52.67
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,127.11,69.81
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,175.77,102.4
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,221.57,138.45
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,269.54,177.99
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,318.0,218.44
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,374.2,264.16
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,413.16,297.6
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,448.79,325.35
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,487.63,353.16
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,524.89,378.66
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,561.07,403.78
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,596.06,427.4
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,648.41,462.19
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,703.32,497.76
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,724.66,513.75
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,742.98,527.56
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,760.9,541.38
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,777.17,553.86
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,756.31,538.77
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,731.49,521.08
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,776.9,552.54
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,827.61,586.34
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,843.74,596.58
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,858.23,606.07
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,862.04,608.88
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,863.76,610.53
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,784.64,557.64
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,714.27,509.92
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,622.61,447.41
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,543.44,392.03
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,588.8,426.63
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,645.37,467.29
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,654.38,475.81
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,659.56,482.22
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,409.92,306.9
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,137.52,101.19
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,247.48,188.57
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,362.17,275.95
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,327.09,250.34
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,291.89,224.87
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,372.0,289.52
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,442.86,343.96
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,370.14,287.77
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,306.96,237.76
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,231.6,176.74
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,164.34,119.99
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,81.87,35.41
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,10.48,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,19.23,5.52
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,35.01,23.27
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,48.4,35.56
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,63.04,48.5
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,77.17,60.75
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,85.69,67.94
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,93.85,74.61
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,111.2,88.84
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,140.52,102.08
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,170.36,119.11
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,206.85,143.05
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,243.24,172.81
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,275.85,199.88
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,317.03,230.32
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,364.04,265.59
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,396.65,291.23
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,426.39,313.87
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,454.37,334.46
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,480.34,352.94
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,506.39,371.73
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,531.43,389.45
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,536.63,391.68
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,532.61,387.26
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,582.51,422.9
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,633.51,458.8
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,630.37,455.46
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,622.71,449.21
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,651.9,469.63
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,681.63,490.1
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,735.32,528.33
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,786.79,564.63
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,684.18,491.95
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,559.27,403.2
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,615.14,443.73
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,661.87,476.8
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,526.74,383.07
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,377.17,276.37
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,446.21,328.14
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,529.38,387.99
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,534.72,392.55
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,538.71,396.61
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,683.6,504.01
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,796.59,585.54
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,568.19,424.65
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,347.01,261.08
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,499.74,379.96
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,624.56,472.28
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,381.69,293.62
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,139.72,105.23
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,117.86,88.98
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,96.16,71.96
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,76.48,56.34
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,56.47,40.12
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,39.05,25.69
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,22.28,11.68
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.12,0.08
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.1,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,15.78,3.29
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,32.4,21.15
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,48.48,35.61
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,65.31,50.53
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,81.83,64.97
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,98.06,78.89
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,108.44,87.59
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,102.73,82.34
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,114.08,76.39
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,143.94,89.56
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,179.9,111.74
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,234.48,161.55
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,278.27,202.31
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,317.08,231.92
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,359.03,263.93
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,395.51,292.5
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,431.4,319.93
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,469.49,347.83
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,504.41,373.08
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,552.74,408.09
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,603.9,444.43
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,608.47,445.1
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,601.27,437.43
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,614.63,446.01
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,626.34,453.13
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,626.12,451.91
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,621.67,447.87
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,690.05,496.52
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,761.39,545.8
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,848.95,607.26
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,930.95,660.85
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,895.52,635.72
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,850.04,602.19
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,780.92,555.1
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,716.91,510.6
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,594.59,427.82
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,468.93,340.15
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,724.57,527.0
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,933.94,665.79
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,766.82,554.27
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,578.57,422.27
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,534.05,393.46
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,489.47,363.06
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,246.67,186.69
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.08,3.94
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,201.11,155.51
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,393.2,300.59
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,506.6,387.58
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,582.56,445.51
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,526.28,404.21
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,471.27,363.47
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,402.87,311.78
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,338.54,261.22
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,264.03,201.1
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,196.77,144.01
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,94.52,42.72
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,10.96,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,18.09,4.28
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.67,18.12
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.82,27.54
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,45.82,33.93
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,52.74,40.04
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,65.33,50.83
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,87.32,69.4
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,109.64,88.09
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,132.6,101.92
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,127.15,97.03
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,120.02,91.02
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,136.22,103.28
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,152.6,115.49
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,135.47,101.61
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,117.41,87.13
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,131.4,97.79
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,145.54,108.47
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,169.99,126.74
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,194.84,145.12
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,158.43,117.23
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,120.88,88.38
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,123.62,90.25
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,126.41,92.12
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,390.03,291.57
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,669.62,487.92
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,470.18,345.99
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,250.91,184.54
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,482.34,356.06
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,722.75,521.75
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,501.32,366.16
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,262.13,191.9
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,357.71,262.4
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,451.0,328.58
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,390.48,285.39
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,318.94,234.25
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,490.67,361.23
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,643.77,470.01
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,798.35,582.41
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,927.12,672.33
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,779.01,572.47
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,628.05,465.85
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,729.74,544.52
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,814.36,607.6
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,668.73,505.75
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,524.13,400.77
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,588.65,453.07
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,629.72,486.9
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,574.86,447.96
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,521.18,409.49
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,460.35,363.72
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,402.01,318.64
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,334.13,265.04
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,260.61,205.7
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,193.33,149.82
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,131.69,97.13
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,63.83,28.08
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,19.89,4.93
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.69,19.96
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,42.0,30.51
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.06,37.9
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,57.76,44.74
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,61.52,47.96
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,63.88,49.82
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,65.6,51.05
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,92.62,55.66
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,131.69,74.96
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,174.87,104.04
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,220.51,139.92
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,273.93,183.71
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,321.14,223.0
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,370.47,263.66
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,419.62,303.54
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,469.53,342.86
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,517.57,379.66
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,565.27,415.0
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,614.04,450.81
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,658.91,483.09
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,669.73,487.31
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,670.63,483.8
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,702.77,505.43
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,734.19,526.01
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,757.26,540.21
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,779.11,553.52
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,813.97,576.46
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,848.59,598.94
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,817.74,577.78
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,778.8,551.87
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,805.66,571.02
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,838.9,593.44
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,887.28,626.74
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,933.52,658.28
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,884.99,626.53
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,834.34,593.95
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,918.43,655.38
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,975.77,692.37
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,965.05,687.69
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,943.03,676.65
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,915.2,660.64
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,885.07,643.12
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,848.1,620.49
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,809.52,596.67
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,765.27,569.21
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,723.94,543.29
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,670.44,508.62
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,617.3,473.38
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,556.15,431.16
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,496.83,387.84
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,426.29,334.63
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,359.8,282.2
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,279.95,217.25
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,207.84,155.43
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,118.88,57.17
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,27.45,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,10.96,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,18.13,3.56
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.72,18.39
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,38.9,27.98
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,45.51,34.11
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,52.04,39.95
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,75.31,59.99
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,109.44,88.81
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,119.39,96.57
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,130.12,99.89
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,120.77,78.48
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,171.67,102.07
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,215.86,136.56
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,262.35,174.77
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,315.1,218.5
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,363.66,258.7
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,410.89,296.99
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,458.92,334.8
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,505.38,370.29
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,551.61,404.37
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,596.47,437.22
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,640.89,468.79
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,682.01,496.18
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,722.0,521.91
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,759.46,546.31
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,795.43,568.53
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,828.16,587.22
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,859.03,604.47
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,885.23,619.84
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,909.2,633.75
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,927.29,643.41
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,942.66,651.46
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,874.98,607.03
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,789.14,547.27
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,887.23,616.44
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,969.5,668.54
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,832.09,580.9
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,668.24,470.58
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,728.6,515.16
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,785.74,554.97
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,663.98,473.61
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,543.44,391.63
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,491.12,357.11
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,439.03,321.5
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,441.18,325.84
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,441.1,328.24
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,308.81,232.53
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,183.88,138.25
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,162.25,122.65
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,140.79,106.53
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,118.37,89.36
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,96.09,71.92
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,76.41,56.29
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,56.41,40.08
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,38.99,25.72
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,22.28,11.78
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.05,0.77
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.91,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.81,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.41,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,17.62,8.92
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,27.85,18.21
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,40.89,29.79
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,53.58,40.96
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,67.26,52.68
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,80.83,64.04
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,59.53,45.71
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.29
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,80.03,59.75
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,120.81,91.85
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,117.25,88.64
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,113.33,85.28
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,146.14,110.45
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,179.2,135.34
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,205.83,155.27
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,232.96,175.43
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,180.0,135.04
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,124.31,92.18
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,196.46,147.26
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,268.91,200.86
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,288.06,214.17
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,307.48,227.78
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,298.24,220.75
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,288.64,213.59
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,293.1,216.46
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,298.8,220.18
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,308.04,226.71
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,318.44,234.05
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,337.77,248.02
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,357.38,262.1
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,291.15,214.32
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,224.25,165.52
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,436.68,321.4
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,640.66,460.07
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,602.28,433.06
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,562.87,407.14
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,587.68,426.39
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,611.19,444.2
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,782.17,566.86
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,914.63,652.44
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,887.84,634.53
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,858.84,617.24
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,822.95,595.49
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,785.51,572.62
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,743.7,546.63
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,704.57,522.1
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,594.97,449.94
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,487.12,373.88
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,437.8,339.15
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,389.38,303.29
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,371.49,290.8
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,353.69,276.21
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,276.91,213.65
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,207.53,154.25
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,119.28,57.22
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,29.05,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.53,1.61
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.36,16.16
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,36.62,25.75
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,42.4,31.11
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,47.87,36.0
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,50.9,38.52
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,53.75,40.75
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,55.2,41.79
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,79.93,45.51
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,121.18,65.74
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,165.55,95.66
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,215.8,134.89
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,262.97,173.82
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,311.08,213.93
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,360.43,254.51
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,408.63,293.14
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,457.54,330.87
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,509.34,369.2
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,556.3,402.64
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,543.01,391.57
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,515.35,368.41
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,437.16,313.51
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,351.86,252.46
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,485.77,347.3
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,629.46,443.14
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,648.82,454.72
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,667.8,467.29
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,732.64,510.96
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,802.52,556.52
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,880.93,611.68
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,950.08,655.43
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,819.29,569.96
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,653.06,455.54
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,598.27,420.45
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,530.52,375.14
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,421.8,301.47
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,301.11,217.22
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,266.62,193.39
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,231.95,168.63
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,196.21,142.9
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,160.51,116.83
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,382.48,282.71
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,598.98,431.02
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,399.01,292.32
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,195.9,144.56
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,407.62,308.33
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,583.18,435.09
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,532.79,400.67
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,483.42,368.12
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,457.92,352.44
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,429.56,333.29
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,361.36,281.86
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,297.68,232.0
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,217.12,166.9
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,135.74,99.61
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,71.13,31.95
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,17.51,1.37
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,31.37,20.32
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.86,31.18
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,52.84,40.26
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.36,48.69
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,67.39,53.02
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,81.59,65.04
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,91.41,73.09
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,101.39,77.34
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,127.31,97.48
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,153.71,117.55
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,169.5,129.08
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,185.56,140.72
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,169.36,127.72
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,151.55,113.61
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,160.62,120.29
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,169.87,127.02
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,194.59,145.18
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,219.71,163.34
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,295.9,219.05
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,378.61,277.51
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,495.42,359.85
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,626.34,447.75
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,658.1,466.42
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,690.14,485.88
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,598.21,421.33
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,494.44,348.38
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,569.22,399.85
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,646.17,449.57
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,552.44,386.7
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,447.06,315.96
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,650.73,457.96
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,853.63,587.7
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,734.37,507.79
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,608.7,425.07
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,571.07,403.27
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,519.72,370.91
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,535.7,383.6
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,538.21,386.79
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,502.56,362.72
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,452.27,328.86
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,351.44,258.4
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,239.85,177.67
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,389.28,291.95
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,522.27,388.1
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,593.93,440.79
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,646.56,480.32
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,585.92,439.96
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,532.21,404.34
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,466.38,358.01
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,403.98,312.47
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,336.49,261.65
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,273.35,212.18
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,189.89,145.48
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,123.59,90.23
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,64.72,28.4
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,9.53,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.73,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.78,16.31
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.41,26.25
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,44.84,33.04
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,52.33,39.67
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,55.53,42.41
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,58.54,44.86
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,97.68,78.02
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,146.4,111.66
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,171.98,129.39
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,199.09,148.87
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,181.86,136.73
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,162.4,122.89
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,175.24,132.23
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,188.32,141.64
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,290.68,216.22
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,431.4,318.18
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,467.27,344.22
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,512.7,377.15
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,567.58,418.73
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,638.99,471.72
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,683.31,502.06
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,725.18,530.12
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,763.5,555.15
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,800.31,578.4
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,834.46,598.9
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,866.92,618.1
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,894.54,634.85
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,919.93,650.13
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,941.11,661.93
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,959.72,672.15
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,973.69,680.33
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,984.81,686.84
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,991.49,690.72
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,995.13,692.86
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,992.82,691.5
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,987.52,688.49
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,976.67,682.89
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,962.9,675.64
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,943.58,664.41
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,930.14,656.97
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,787.95,566.91
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,628.22,456.97
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,571.62,419.89
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,515.87,381.83
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,469.58,350.56
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,410.16,309.32
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,363.19,276.29
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,316.97,242.95
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,278.77,215.02
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,240.81,186.43
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,313.66,243.61
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,353.37,272.05
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,275.52,209.08
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,205.25,149.89
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,98.84,44.86
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
