Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,9.53,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.76,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.43,16.02
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.67,25.72
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,43.98,32.43
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,49.81,37.66
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,53.97,41.16
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,57.85,44.27
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,59.86,45.77
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,81.14,48.63
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,121.28,67.74
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,164.51,96.46
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,208.85,130.51
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,255.61,168.49
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,307.5,211.14
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,355.55,250.58
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,402.92,289.27
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,451.1,327.51
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,498.61,363.46
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,544.54,396.81
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,588.28,427.81
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,631.66,457.25
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,673.02,483.5
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,713.39,507.91
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,750.49,530.2
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,786.23,550.05
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,818.84,567.89
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,849.72,584.38
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,876.06,598.86
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,900.29,612.07
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,918.29,620.36
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,933.59,627.23
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,946.06,636.19
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,955.8,644.03
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,865.13,589.33
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,757.86,520.24
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,863.66,594.98
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,952.78,652.31
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,780.45,543.53
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,583.67,412.07
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,750.93,532.67
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,887.33,623.15
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,858.23,604.68
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,827.28,587.15
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,763.65,546.99
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,694.58,502.63
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,563.74,412.98
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,415.5,308.55
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,375.6,283.05
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,336.01,255.91
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,294.1,226.2
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,252.95,195.88
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,207.87,161.36
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,164.13,126.67
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,117.75,88.63
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,73.41,51.47
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,34.7,12.26
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.95,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.85,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.55,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.26,2.25
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.43,5.98
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,17.61,9.67
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,22.26,13.7
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,26.91,17.67
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,63.26,48.8
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,97.21,73.73
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,138.08,104.75
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,184.94,139.34
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,164.96,124.21
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,143.48,108.11
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,109.16,80.93
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,72.73,52.11
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,111.85,82.54
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,150.36,111.93
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,133.47,98.49
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,116.11,84.86
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,147.65,108.86
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,179.58,132.79
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,149.77,110.04
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,119.23,86.74
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,146.33,107.41
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,173.83,128.07
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,184.47,135.65
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,195.23,143.32
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,210.3,154.4
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,225.51,165.51
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,238.02,174.59
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,250.62,183.71
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,295.38,216.1
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,340.89,248.38
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,330.93,241.09
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,320.8,234.01
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,302.6,221.33
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,284.19,208.46
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,357.27,261.93
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,421.67,307.76
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,377.11,277.02
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,332.22,246.13
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,232.7,173.67
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,148.46,110.31
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,175.77,132.39
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,204.03,154.93
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,271.55,208.88
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,339.09,261.9
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,303.52,235.91
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,256.78,201.16
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,220.76,173.83
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,185.19,146.01
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,148.22,116.18
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,111.93,86.24
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,75.42,55.65
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,35.49,22.3
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.25,2.71
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.33,1.16
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.89,6.3
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,20.86,12.53
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,27.83,18.71
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,35.74,25.61
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,43.66,32.4
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,97.46,78.32
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,140.51,106.86
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,113.71,84.71
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,66.09,48.14
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,130.53,98.91
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,192.74,146.43
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,154.6,116.48
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,112.91,83.85
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,181.15,136.07
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,249.33,186.72
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,202.77,151.08
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,153.55,113.48
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,236.58,176.01
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,314.67,233.17
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,330.39,243.69
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,346.43,254.62
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,355.94,261.4
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,365.69,268.41
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,406.08,297.02
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,447.94,326.2
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,454.47,330.48
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,460.7,334.74
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,484.82,351.36
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,509.43,368.14
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,580.66,418.77
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,646.6,464.86
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,689.17,495.64
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,742.02,533.07
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,778.72,560.43
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,824.59,593.58
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,865.32,624.5
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,905.85,654.15
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,883.54,639.72
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,859.05,624.43
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,830.99,607.17
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,800.92,588.54
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,747.01,553.12
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,687.56,513.24
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,659.46,495.27
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,629.61,475.58
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,574.9,437.98
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,521.26,400.37
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,463.27,358.52
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,407.24,316.83
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,340.1,265.65
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,277.26,215.96
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,198.34,152.11
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,136.14,99.45
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,65.48,26.81
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,9.05,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.99,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.29,14.71
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,35.18,24.16
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,41.98,30.4
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,47.46,35.3
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,50.09,37.48
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,52.58,39.41
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,54.08,40.49
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,71.7,42.09
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,111.29,59.51
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,154.39,87.48
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,203.7,125.29
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,250.13,163.22
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,296.78,202.36
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,344.99,242.63
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,393.25,282.9
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,442.25,322.88
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,489.75,360.18
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,536.52,395.76
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,584.28,431.86
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,627.81,464.23
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,669.34,493.68
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,709.74,521.64
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,746.88,546.96
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,782.48,570.38
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,814.36,590.23
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,844.31,608.67
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,870.46,625.54
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,894.42,640.98
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,909.1,649.1
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,928.86,660.59
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,941.93,670.5
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,952.24,678.81
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,905.98,648.24
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,848.69,606.18
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,668.08,482.2
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,470.62,341.42
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,719.08,525.54
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,921.99,664.54
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,901.51,651.88
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,883.87,642.81
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,467.83,355.14
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,38.17,24.14
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,45.14,29.92
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,52.12,35.59
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,81.52,58.84
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,113.41,84.01
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,144.69,109.51
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,187.16,143.57
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,160.07,122.44
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,133.18,101.27
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,98.24,73.64
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,71.84,52.29
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,50.65,34.85
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,28.71,16.61
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.91,1.09
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,8.58,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,14.18,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.3,14.63
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.99,24.82
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.08,31.33
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,50.15,37.6
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,53.04,40.1
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,55.79,42.32
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,57.51,43.59
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,73.81,44.88
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,112.79,61.84
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,155.3,89.25
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,199.26,122.73
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,250.55,164.14
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,296.95,202.79
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,344.74,242.34
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,392.15,281.58
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,440.38,320.6
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,487.17,356.96
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,533.82,392.07
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,578.46,425.79
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,624.63,459.73
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,665.03,487.98
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,703.9,514.51
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,740.48,539.48
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,775.52,562.17
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,717.8,518.03
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,636.57,455.63
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,762.64,549.42
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,886.74,634.01
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,537.04,398.0
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,141.78,102.14
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,206.5,151.31
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,272.21,199.66
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,643.74,476.33
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,971.5,692.17
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,969.67,688.64
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,964.87,686.5
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,955.61,681.67
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,943.5,675.16
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,924.72,664.05
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,903.39,651.4
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,884.0,640.08
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,854.47,622.13
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,819.57,601.44
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,783.07,579.5
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,738.84,551.25
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,693.91,522.16
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,646.05,490.5
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,595.19,456.0
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,535.57,413.39
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,477.83,370.05
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,409.49,318.79
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,345.19,268.37
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,268.2,205.81
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,198.81,146.25
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,95.2,38.74
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.24,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.2,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,26.07,15.13
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,41.33,29.3
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,58.42,44.39
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,72.86,56.98
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,89.27,70.95
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,105.35,84.32
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,80.48,63.0
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,51.13,36.04
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,60.01,43.0
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,68.89,49.84
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,127.11,95.44
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,183.5,138.7
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,218.39,164.39
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,246.01,184.43
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,315.37,231.52
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,441.9,323.81
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,487.76,359.7
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,540.32,399.88
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,585.55,434.48
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,630.11,467.79
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,672.3,497.72
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,713.36,526.11
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,693.42,507.12
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,659.07,477.16
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,749.12,545.7
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,848.99,614.73
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,780.49,565.1
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,684.86,492.26
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,624.7,449.58
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,554.17,398.94
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,527.22,381.39
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,498.99,362.53
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,504.57,367.27
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,509.93,371.8
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,417.64,306.73
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,313.0,231.2
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,498.57,371.23
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,674.41,498.96
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,442.24,332.13
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,204.14,152.57
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,209.25,157.57
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,214.58,162.39
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,179.01,135.53
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,143.63,108.47
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,89.32,65.99
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,38.1,25.21
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,119.83,92.13
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,208.99,163.9
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,180.13,141.06
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,151.28,118.06
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,121.29,93.79
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,91.67,69.33
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,59.23,42.21
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,32.95,20.02
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.31,1.33
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.41,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.76,13.32
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.7,23.06
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,40.91,29.72
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,46.88,35.09
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,51.17,38.83
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,55.18,42.18
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,56.94,43.39
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,70.88,44.02
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,110.71,61.0
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,153.59,88.44
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,197.75,121.92
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,249.55,163.78
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,296.4,203.07
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,344.45,243.24
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,391.66,282.65
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,439.75,321.95
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,486.14,358.51
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,532.84,394.26
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,577.93,428.69
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,624.63,463.37
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,665.42,492.17
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,704.82,519.31
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,681.97,498.32
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,639.77,463.1
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,736.52,535.79
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,837.71,606.36
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,863.63,622.61
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,887.42,637.97
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,909.65,652.35
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,923.11,661.08
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,827.92,595.76
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,714.47,513.45
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,757.62,545.9
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,799.59,576.38
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,682.16,493.85
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,551.23,400.71
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,751.37,549.14
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,918.92,664.4
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,903.99,653.37
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,881.46,639.0
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,604.65,449.05
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,303.16,225.2
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,554.56,419.1
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,752.21,560.96
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,708.64,530.83
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,664.39,501.89
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,610.71,466.08
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,557.65,429.14
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,495.3,384.35
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,430.94,336.68
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,362.79,284.46
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,299.33,233.81
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,226.45,174.17
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,161.02,117.99
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,79.76,28.6
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,8.1,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,14.27,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.59,13.85
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,35.32,24.4
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,42.84,31.36
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,50.51,38.22
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,76.17,60.35
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,107.25,86.69
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,113.87,91.88
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,122.97,91.01
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,156.9,110.44
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,192.03,134.41
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,204.17,134.31
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,246.11,160.74
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,297.75,207.71
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,342.58,247.16
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,379.83,275.21
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,436.49,318.84
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,477.41,351.1
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,508.26,373.5
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,542.02,398.46
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,573.99,421.53
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,586.47,429.42
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,588.05,429.27
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,632.28,461.22
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,679.52,494.77
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,704.32,511.77
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,728.52,528.39
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,736.48,533.02
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,742.44,536.35
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,769.25,555.52
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,800.22,577.18
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,807.23,582.08
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,812.45,586.0
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,822.66,592.65
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,831.02,598.08
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,840.75,605.71
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,848.23,611.93
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,844.7,611.27
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,838.52,609.05
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,815.92,595.27
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,791.05,580.09
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,838.06,615.77
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,864.78,634.54
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,808.57,598.94
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,749.44,561.33
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,676.94,512.73
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,601.47,459.6
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,553.47,426.34
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,505.72,392.3
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,499.18,388.96
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,482.56,376.97
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,412.55,323.64
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,346.65,271.44
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,269.08,207.74
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,199.07,146.78
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,95.46,33.18
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.53,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,17.84,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,27.81,16.23
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.94,25.75
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.19,33.37
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,53.08,40.43
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,52.62,39.99
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,51.43,38.78
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,59.07,45.13
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,75.86,49.78
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,114.91,65.34
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,157.5,92.04
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,201.65,125.1
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,248.42,162.76
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,300.2,208.25
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,344.82,246.62
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,387.06,279.34
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,445.92,324.81
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,493.52,361.7
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,541.26,397.6
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,586.97,431.63
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,632.24,464.41
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,674.48,493.21
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,715.51,520.33
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,753.79,546.31
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,788.48,568.4
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,823.11,590.3
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,853.58,609.39
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,881.74,626.41
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,907.72,641.95
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,926.73,652.37
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,949.62,665.26
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,962.91,672.85
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,973.29,678.8
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,892.59,627.93
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,783.21,552.26
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,818.56,577.76
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,843.06,595.01
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,907.14,640.77
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,944.93,663.96
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,933.74,657.08
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,911.41,643.94
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,881.7,626.31
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,850.01,607.46
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,812.91,584.37
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,778.3,562.79
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,732.59,534.37
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,686.46,505.32
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,632.61,470.83
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,579.29,435.87
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,517.26,392.32
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,457.4,348.81
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,386.97,296.19
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,317.58,242.46
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,240.72,181.33
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,172.19,123.67
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,83.85,25.61
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.45,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,26.26,14.83
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,36.15,25.05
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,45.19,33.43
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,53.83,41.25
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,59.05,45.81
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,63.62,49.64
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,66.13,51.47
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,76.42,51.58
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,113.67,65.96
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,154.68,91.2
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,197.51,123.04
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,242.97,159.4
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,289.03,197.4
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,336.84,236.69
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,388.16,277.83
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,435.35,314.95
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,481.9,350.52
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,528.74,385.1
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,573.55,417.67
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,617.98,448.9
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,659.9,477.31
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,700.83,504.28
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,738.56,529.06
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,774.9,551.46
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,807.39,571.53
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,837.98,590.32
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,794.82,558.15
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,733.47,511.96
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,633.52,445.68
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,524.16,371.11
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,678.63,479.0
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,831.3,578.39
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,777.22,541.31
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,728.23,509.14
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,769.66,539.95
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,820.29,575.05
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,787.26,553.47
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,741.74,524.96
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,725.17,516.38
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,706.62,506.17
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,766.58,550.49
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,810.63,581.76
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,772.43,559.29
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,733.05,536.65
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,618.33,459.68
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,503.32,379.41
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,457.19,348.95
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,411.6,317.31
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,362.32,281.23
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,314.36,245.04
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,260.07,202.94
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,208.49,161.61
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,153.64,116.56
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,102.33,72.82
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,43.39,9.33
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
