Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.84,12.64
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.18,24.84
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,39.14,27.91
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,46.48,34.44
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,59.46,45.58
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,72.29,56.37
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,106.33,84.72
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,134.32,101.29
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,162.64,117.52
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,188.58,132.95
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,201.74,133.61
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,239.99,156.69
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,296.06,207.32
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,339.19,245.21
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,367.25,267.41
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,390.67,285.19
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,444.56,324.25
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,530.71,387.38
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,575.57,420.53
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,619.87,452.69
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,661.82,481.55
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,702.79,508.96
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,680.42,489.2
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,643.9,459.03
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,613.8,437.94
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,576.37,411.35
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,734.6,527.44
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,894.63,633.84
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,809.56,575.06
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,693.44,491.4
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,670.88,476.99
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,646.51,460.52
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,653.59,465.66
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,659.84,470.07
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,829.78,593.25
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,963.31,681.87
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,951.98,674.92
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,937.9,667.81
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,607.67,449.03
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,229.25,168.74
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,423.49,317.61
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,605.13,448.94
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,578.09,431.16
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,549.44,413.46
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,509.05,386.05
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,468.13,357.83
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,428.54,330.34
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,388.44,301.8
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,343.38,268.57
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,299.02,234.88
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,249.95,196.13
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,202.72,157.72
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,151.46,115.13
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,103.39,73.56
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,49.38,9.4
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,26.2,14.18
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,40.21,28.14
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,48.77,36.07
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,58.48,44.67
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,64.29,49.7
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,69.82,54.28
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,73.92,57.4
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,81.62,63.44
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,116.78,69.32
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,156.28,92.71
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,198.47,123.48
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,243.53,159.05
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,294.71,206.18
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,331.42,239.45
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,369.23,268.24
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,408.53,297.77
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,456.28,332.69
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,528.62,386.17
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,573.63,419.69
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,618.34,452.29
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,660.97,481.92
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,702.86,510.31
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,741.35,536.52
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,778.46,560.33
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,811.88,580.47
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,843.54,599.28
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,872.06,616.8
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,898.43,632.88
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,914.42,642.81
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,933.94,655.12
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,947.55,663.27
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,958.37,669.79
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,963.89,673.62
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,966.48,675.8
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,963.67,674.26
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,966.86,676.62
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,955.44,670.48
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,941.23,662.83
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,920.81,652.19
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,897.89,640.02
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,869.41,623.0
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,838.92,604.67
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,805.67,584.46
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,766.85,560.43
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,721.0,531.42
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,674.72,501.69
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,620.41,466.11
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,566.74,429.84
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,503.31,384.71
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,442.2,339.82
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,367.2,283.74
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,302.29,232.94
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,224.6,170.22
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,155.56,111.34
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,75.74,13.51
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.67,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,13.34,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.31,10.93
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,33.11,22.06
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,40.71,29.06
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,48.41,35.9
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,52.21,39.2
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,55.8,42.17
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,57.53,43.44
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,63.42,48.17
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,102.45,55.98
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,145.1,81.23
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,189.21,113.45
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,240.96,154.38
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,287.66,192.38
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,336.13,231.68
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,383.91,270.82
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,432.57,309.76
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,480.48,346.63
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,532.41,385.07
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,577.53,418.58
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,622.1,450.88
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,664.54,480.28
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,705.95,508.26
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,743.89,533.77
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,780.28,557.25
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,813.76,577.55
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,845.33,596.47
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,872.7,613.89
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,897.82,629.91
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,917.85,642.78
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,935.22,654.1
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,949.38,663.51
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,960.73,671.3
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,966.28,675.6
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,968.9,678.25
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,966.08,677.21
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,960.34,674.51
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,957.63,674.27
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,943.43,666.87
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,923.97,656.84
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,902.0,645.25
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,872.95,628.13
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,841.87,609.66
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,766.86,562.55
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,683.14,507.73
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,590.71,443.24
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,489.62,370.9
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,447.45,342.5
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,405.18,312.94
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,358.38,278.38
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,312.29,243.4
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,261.05,203.8
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,212.1,164.57
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,156.54,118.63
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,104.54,73.75
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,49.49,4.22
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,12.39,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.33,10.79
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.94,22.92
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.67,30.98
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,51.03,38.46
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,56.35,43.0
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,60.8,46.62
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,63.06,48.33
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,67.92,52.17
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,105.73,60.15
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,147.35,84.54
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,206.85,133.48
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,253.86,174.11
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,285.15,194.84
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,335.82,231.87
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,382.84,270.28
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,430.82,308.7
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,477.21,344.71
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,530.48,384.69
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,576.18,418.98
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,621.21,452.0
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,624.23,450.97
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,617.02,441.54
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,690.24,496.62
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,779.64,558.87
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,812.27,577.82
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,842.63,595.61
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,869.63,613.63
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,894.34,630.26
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,912.19,641.34
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,927.17,650.74
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,940.74,658.82
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,951.54,665.25
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,962.64,671.95
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,963.02,672.1
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,959.56,671.47
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,953.2,669.18
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,860.09,610.35
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,746.04,532.69
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,516.74,377.34
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,277.77,204.34
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,157.5,116.12
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,42.83,28.01
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,40.48,26.41
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,38.13,24.71
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,25.55,14.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.99,4.84
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.13,3.38
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.27,1.91
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.88,0.8
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.48,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.09,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.31,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.92,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.34,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.95,10.2
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.4,21.61
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.4,29.1
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,48.64,36.56
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,39.62,28.84
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,32.28
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,79.16,62.51
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,111.72,89.57
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,88.03,65.95
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,60.49,43.5
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,120.36,90.66
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,177.74,134.44
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,151.38,113.35
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,122.6,90.68
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,177.83,132.65
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,233.31,173.84
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,302.66,224.08
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,382.63,280.93
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,413.02,302.04
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,451.87,329.15
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,426.41,309.89
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,390.98,283.72
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,360.44,262.08
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,329.29,239.75
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,206.33,150.69
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,80.46,56.36
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,414.65,307.95
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,759.3,540.08
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,742.35,524.23
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,722.34,509.93
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,717.93,508.31
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,711.97,505.54
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,629.69,450.11
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,542.57,390.6
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,672.59,483.42
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,779.38,556.42
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,791.14,564.46
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,789.55,565.27
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,712.98,515.25
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,650.24,473.71
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,536.96,396.15
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,440.33,327.63
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,246.86,187.22
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,72.65,52.3
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,75.9,55.34
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,79.19,58.16
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,69.81,50.97
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,60.46,43.71
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,51.12,36.26
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,41.8,28.69
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,32.95,21.46
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,24.11,14.12
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,16.68,7.85
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.46
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,11.44,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.38,8.73
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.86,20.29
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,39.18,27.99
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,46.13,34.25
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,49.63,37.33
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,52.94,40.1
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,54.82,41.53
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,56.56,42.78
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,95.79,51.92
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,138.9,76.58
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,188.85,112.87
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,235.91,149.96
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,283.5,188.78
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,333.2,229.25
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,382.33,268.36
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,437.56,310.29
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,485.6,346.05
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,534.35,381.05
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,581.2,413.91
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,627.4,445.23
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,671.35,474.72
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,714.14,502.71
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,753.76,527.84
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,791.68,551.46
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,825.71,571.42
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,857.63,589.97
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,886.48,606.89
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,912.93,622.36
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,933.78,635.46
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,951.81,647.03
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,965.92,656.4
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,977.08,664.18
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,983.78,669.47
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,987.43,673.12
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,986.03,672.98
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,981.59,671.23
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,970.18,666.39
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,955.9,659.94
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,936.86,651.14
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,923.44,645.85
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,895.58,630.29
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,865.55,613.46
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,828.62,592.13
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,790.1,569.58
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,745.4,543.22
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,703.55,518.18
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,649.94,484.42
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,596.77,450.07
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,535.37,408.54
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,475.95,365.93
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,404.93,312.79
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,338.26,260.57
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,257.35,195.07
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,184.99,131.25
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,86.01,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.41,8.34
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.69,20.92
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,39.73,28.42
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,48.02,35.85
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,52.69,39.87
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,57.08,43.45
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,59.13,45.01
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,61.02,46.37
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,98.1,54.75
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,140.38,78.56
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,184.52,110.06
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,231.24,146.58
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,283.1,187.76
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,331.6,226.16
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,379.77,264.81
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,428.83,303.1
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,476.44,338.57
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,524.41,372.97
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,573.79,408.21
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,618.68,439.54
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,661.42,467.73
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,703.09,494.39
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,740.84,519.94
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,777.0,543.32
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,811.03,564.89
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,843.18,585.17
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,835.82,580.38
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,813.95,562.83
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,876.2,610.35
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,929.09,646.48
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,942.34,654.38
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,952.79,661.05
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,963.6,668.68
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,963.54,669.75
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,960.17,669.0
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,953.88,666.58
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,940.13,659.63
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,923.75,651.14
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,846.6,604.68
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,760.05,547.55
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,698.95,507.43
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,625.72,458.28
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,584.18,432.0
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,542.16,404.65
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,522.97,393.25
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,500.93,379.46
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,455.45,347.74
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,410.44,315.73
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,363.58,281.66
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,317.38,246.97
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,312.19,243.22
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,291.42,225.96
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,218.23,165.81
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,152.52,107.44
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,72.22,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.45,7.82
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.75,20.8
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,39.8,28.31
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,48.18,35.81
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,52.42,39.54
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,56.42,42.89
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,58.91,44.83
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,61.19,46.53
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,97.4,54.39
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,140.31,78.33
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,184.6,110.01
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,236.68,150.97
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,283.96,189.82
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,332.84,230.03
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,380.84,269.43
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,429.63,308.41
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,451.49,326.76
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,454.13,328.07
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,501.32,361.41
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,549.23,394.62
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,616.25,442.14
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,700.26,499.75
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,690.03,487.36
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,668.05,467.21
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,690.9,480.66
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,712.94,492.84
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,645.1,445.59
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,567.22,391.86
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,359.23,253.6
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,146.41,103.25
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,485.94,347.27
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,830.7,563.16
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,609.85,418.48
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,369.88,257.93
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,683.66,479.25
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,962.1,650.17
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,950.53,640.97
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,936.21,634.81
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,915.97,624.23
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,893.22,612.25
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,862.84,596.58
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,835.37,582.62
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,797.29,562.07
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,757.87,540.42
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,665.51,482.57
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,572.39,420.64
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,523.21,389.53
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,474.52,357.19
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,415.73,315.85
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,359.29,274.68
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,298.11,228.99
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,229.78,176.07
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,164.21,123.02
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,104.36,71.26
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,48.3,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.66,6.8
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.98,20.2
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.04,27.77
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,47.39,35.27
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,51.24,38.69
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,54.89,41.77
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,57.06,43.36
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,59.06,44.73
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,93.61,51.76
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,136.68,75.34
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,181.68,107.34
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,234.46,148.79
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,282.48,188.19
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,332.44,229.29
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,381.74,270.02
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,432.01,310.62
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,481.41,349.02
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,535.0,389.05
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,581.82,424.08
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,628.08,457.81
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,671.54,487.83
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,713.84,516.23
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,753.31,542.26
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,791.17,565.81
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,824.89,585.72
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,856.54,604.13
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,820.35,578.75
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,767.77,539.06
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,864.77,608.63
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,954.55,665.05
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,897.29,628.31
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,820.73,574.1
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,914.8,641.48
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,989.91,688.06
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,873.88,614.49
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,728.95,515.15
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,861.71,611.27
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,958.04,674.01
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,785.17,563.68
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,583.03,423.64
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,548.38,402.34
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,513.19,379.16
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,447.8,333.73
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,383.65,288.23
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,279.7,211.48
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,181.28,136.45
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,421.91,326.94
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,594.64,456.04
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,532.17,410.21
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,471.74,365.65
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,399.57,311.16
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,331.86,257.55
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,250.01,190.78
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,177.0,124.35
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,81.32,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,8.58,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.47,5.46
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.42,18.86
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,37.93,26.82
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,46.64,34.63
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,50.95,38.37
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,55.02,41.7
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,57.57,43.7
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,59.92,45.45
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,93.06,51.89
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,135.91,74.89
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,180.81,106.22
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,233.65,146.95
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,281.42,185.55
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,330.73,225.5
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,368.77,260.83
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,390.18,280.27
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,355.19,256.77
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,305.63,221.52
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,422.29,305.44
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,566.57,404.89
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,520.66,370.75
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,463.09,328.75
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,606.15,432.79
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,779.24,550.03
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,728.03,509.64
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,656.8,457.13
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,644.19,448.91
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,629.26,438.5
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,586.18,409.27
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,533.74,373.71
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,629.3,439.66
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,728.95,505.18
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,860.59,595.95
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,979.9,671.15
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,796.24,554.4
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,586.24,411.69
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,497.35,354.14
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,420.48,301.75
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,583.69,420.35
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,727.47,520.1
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,785.17,562.47
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,838.7,599.47
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,800.72,577.86
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,761.39,555.86
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,713.22,526.29
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,664.71,495.82
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,608.61,459.4
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,553.21,421.65
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,489.44,376.41
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,424.17,328.43
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,353.7,275.05
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,288.34,223.22
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,210.86,159.69
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,141.92,97.38
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,66.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
