Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.48,4.7
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,31.03,20.02
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,41.06,29.31
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,50.65,37.87
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,56.37,42.9
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,61.74,47.44
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,64.77,49.82
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,67.56,51.93
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,97.43,57.3
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,138.61,79.26
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,181.82,109.52
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,227.81,145.39
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,274.25,183.34
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,327.82,226.91
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,371.68,265.33
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,404.16,292.22
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,451.37,326.74
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,519.56,376.87
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,569.04,413.07
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,614.03,445.26
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,657.13,474.25
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,699.26,501.56
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,738.13,526.5
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,775.44,548.75
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,809.1,567.72
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,840.73,585.13
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,868.47,601.12
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,893.92,615.6
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,914.72,625.9
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,932.86,634.57
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,946.82,642.05
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,957.93,647.91
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,963.67,651.64
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,966.42,653.8
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,964.22,652.24
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,959.06,649.1
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,955.72,648.17
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,941.07,640.63
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,747.69,521.15
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,534.21,377.33
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,704.82,500.01
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,834.71,584.83
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,801.5,565.24
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,762.67,543.83
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,712.29,514.08
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,661.96,483.63
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,606.29,449.44
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,551.35,413.85
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,486.02,368.7
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,419.21,320.68
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,348.53,268.05
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,282.9,216.79
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,205.88,154.38
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,137.47,92.52
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,47.45,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.84,1.98
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.47,18.67
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.76,27.34
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,47.65,35.31
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,53.3,40.19
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,57.67,43.77
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,60.48,45.87
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,63.07,47.71
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,91.61,52.42
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,133.01,73.81
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,176.77,103.91
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,223.24,139.6
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,274.91,180.9
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,322.91,219.77
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,370.73,258.14
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,419.58,296.33
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,467.38,332.72
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,520.34,371.49
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,565.95,404.61
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,611.0,436.38
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,654.04,464.9
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,696.0,491.77
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,734.84,516.54
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,772.11,538.73
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,805.69,559.0
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,837.27,577.92
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,864.99,593.63
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,890.42,607.85
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,698.14,483.81
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,464.02,321.76
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,719.65,500.77
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,952.46,643.23
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,957.25,643.39
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,959.08,645.0
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,956.92,644.44
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,960.56,647.44
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,948.83,642.43
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,934.31,635.99
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,915.03,627.15
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,893.21,616.81
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,805.27,564.93
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,709.36,504.0
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,743.67,533.2
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,763.11,548.83
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,718.91,522.04
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,673.95,494.76
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,619.6,460.37
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,565.86,425.28
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,505.4,383.59
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,446.82,341.44
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,375.22,287.93
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,308.15,235.43
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,227.29,170.35
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,158.24,105.79
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,57.41,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.67,0.6
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,27.93,17.25
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,35.92,24.86
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,43.47,31.73
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,47.5,35.32
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,51.32,38.55
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,53.66,40.31
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,55.83,41.83
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,84.69,46.51
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,128.09,68.4
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,178.52,103.02
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,225.96,138.87
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,273.84,176.44
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,323.49,215.26
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,372.97,254.75
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,423.32,294.08
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,477.15,334.08
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,525.91,369.49
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,572.48,402.4
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,618.46,433.95
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,662.61,463.42
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,705.72,491.46
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,687.95,475.75
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,656.39,450.63
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,688.69,471.64
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,721.67,492.18
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,704.08,479.19
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,682.35,463.92
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,732.1,497.98
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,787.6,534.47
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,883.63,598.92
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,966.23,648.32
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,972.6,652.4
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,975.94,655.81
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,922.53,624.95
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,849.29,577.77
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,909.83,620.68
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,953.16,646.88
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,840.38,580.51
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,706.73,494.76
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,677.01,478.44
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,645.76,459.86
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,609.23,438.35
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,571.67,415.74
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,530.35,389.22
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,488.4,361.7
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,444.45,332.08
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,400.73,301.84
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,435.65,329.49
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,452.11,342.1
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,379.24,288.02
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,311.01,235.45
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,227.15,168.34
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,155.16,100.9
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,55.83,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.29,0.3
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,30.35,19.05
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,42.0,29.76
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,53.13,39.6
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,59.54,45.19
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,65.63,50.3
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,70.27,53.91
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,73.52,56.22
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,97.48,58.84
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,137.29,78.49
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,180.35,107.6
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,226.27,142.5
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,271.68,178.81
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,319.4,217.33
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,367.61,256.6
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,421.42,299.16
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,468.4,335.54
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,515.93,371.37
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,561.74,405.49
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,607.26,438.54
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,650.15,468.33
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,692.17,496.8
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,731.8,523.76
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,770.03,548.7
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,718.34,508.46
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,645.88,453.18
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,766.25,540.57
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,885.83,620.19
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,742.05,521.9
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,557.91,390.73
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,763.37,537.66
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,952.13,660.68
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,866.99,603.91
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,762.75,531.73
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,763.44,534.41
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,762.23,535.17
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,749.04,527.69
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,734.15,519.23
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,657.41,468.96
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,567.4,408.9
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,555.85,403.34
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,556.73,405.63
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,398.42,293.98
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,245.43,181.33
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,368.02,277.24
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,480.95,362.28
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,435.31,329.66
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,390.07,297.46
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,339.19,260.04
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,289.87,222.71
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,236.76,181.81
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,186.27,141.53
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,129.6,95.0
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,66.76,40.04
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,25.18,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.59,18.31
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.47,28.42
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,50.86,37.66
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,58.46,44.18
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,65.68,50.14
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,70.32,53.84
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,73.64,56.34
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,118.84,79.83
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,171.27,117.08
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,186.13,118.97
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,223.36,140.63
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,268.89,176.54
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,316.37,214.04
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,362.79,250.27
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,410.42,286.29
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,460.38,322.56
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,507.63,355.76
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,553.2,387.74
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,598.41,418.44
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,641.38,446.41
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,683.44,472.97
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,721.67,498.85
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,758.0,522.45
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,791.12,542.53
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,822.37,561.39
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,849.46,578.09
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,874.36,593.52
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,835.33,569.21
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,773.98,527.34
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,772.3,527.35
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,768.75,525.58
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,514.18,360.95
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,227.9,161.49
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,508.05,362.71
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,765.45,531.28
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,737.77,512.16
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,708.87,494.9
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,797.37,559.26
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,869.74,608.73
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,587.18,423.21
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,280.5,203.18
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,404.97,298.82
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,523.28,385.55
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,465.79,345.09
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,396.34,296.59
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,457.37,344.93
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,507.91,383.77
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,441.54,335.51
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,378.67,289.02
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,308.55,235.44
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,243.53,183.96
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,160.07,117.25
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,91.43,54.95
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,32.51,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.32,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,29.88,18.44
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,46.34,33.31
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,62.92,47.81
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,79.56,62.07
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,95.89,75.73
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,113.5,89.94
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,123.91,97.88
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,145.74,106.28
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,170.67,119.38
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,183.51,118.81
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,221.45,139.84
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,266.35,183.64
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,297.79,213.99
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,334.7,236.5
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,407.96,287.95
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,454.67,322.53
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,505.51,358.54
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,550.1,390.39
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,594.47,421.15
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,636.13,448.23
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,676.8,473.74
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,715.29,499.43
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,752.54,523.93
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,685.26,475.25
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,596.28,411.42
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,729.68,506.14
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,868.58,596.99
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,888.31,608.87
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,905.47,620.64
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,883.52,606.76
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,851.57,584.3
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,834.83,574.68
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,815.66,563.38
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,700.6,488.26
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,581.69,408.68
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,363.26,261.3
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,153.27,109.71
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,295.82,216.37
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,437.36,317.22
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,642.7,464.83
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,799.61,571.59
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,652.03,472.06
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,506.48,370.93
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,311.81,232.67
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,120.22,87.52
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,105.11,76.81
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,89.93,65.44
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,74.68,53.77
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,59.34,41.78
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,45.55,30.78
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,32.5,20.19
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,21.34,10.97
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.19,1.0
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.24,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.68,15.08
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,34.56,23.57
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,42.16,30.42
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,46.25,34.0
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,50.13,37.2
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,52.14,38.76
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,54.0,40.13
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,75.65,42.34
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,118.49,62.33
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,168.15,95.83
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,215.1,131.52
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,262.97,170.16
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,312.68,210.71
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,361.72,250.89
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,411.62,290.99
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,465.45,332.87
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,514.18,370.19
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,560.86,405.83
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,606.96,440.27
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,550.94,398.19
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,472.83,337.99
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,608.54,439.94
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,770.19,553.98
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,804.77,574.87
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,837.36,595.25
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,866.19,614.1
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,892.63,631.45
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,914.26,646.06
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,933.17,659.05
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,947.37,668.84
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,958.6,676.89
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,965.75,682.47
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,969.79,686.22
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,968.4,686.36
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,963.94,684.69
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,952.46,678.65
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,938.06,670.85
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,918.94,661.17
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,897.2,649.8
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,628.09,466.25
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,323.73,239.14
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,578.12,435.86
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,771.36,575.87
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,724.86,544.12
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,681.23,515.32
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,627.92,479.59
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,575.19,443.36
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,512.57,398.01
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,452.11,352.15
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,378.41,294.2
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,309.79,238.08
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,223.07,166.07
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,140.82,82.08
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,51.4,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.9,14.29
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.57,22.73
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,42.27,30.62
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,46.33,34.28
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,50.19,37.58
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,52.57,39.48
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,54.79,41.16
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,73.87,42.57
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,115.35,61.79
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,164.39,95.25
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,210.62,130.97
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,256.73,168.77
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,305.4,209.33
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,354.31,250.5
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,409.66,295.58
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,457.61,333.76
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,505.93,371.1
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,553.1,406.11
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,599.75,439.51
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,643.66,470.18
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,686.59,499.25
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,608.59,440.04
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,505.56,361.52
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,550.31,392.31
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,597.33,423.18
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,742.72,528.05
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,890.62,624.41
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,914.06,635.55
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,934.85,646.27
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,833.33,580.46
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,705.3,490.57
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,741.03,517.08
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,775.61,541.26
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,887.17,618.87
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,966.04,667.62
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,954.72,660.83
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,940.53,653.45
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,568.48,414.17
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,144.93,103.99
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,528.74,394.34
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,843.83,603.65
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,805.87,577.61
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,766.39,554.17
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,720.25,525.45
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,670.58,493.92
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,614.45,457.74
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,559.08,420.96
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,491.72,373.25
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,427.26,325.88
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,353.03,269.35
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,281.56,212.84
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,200.16,146.72
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,122.79,67.09
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,43.54,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.74,14.83
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.56,24.33
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,44.97,32.76
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,51.22,38.29
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,56.11,42.44
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,76.91,59.88
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,103.4,81.66
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,95.33,62.65
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,120.23,66.38
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,185.24,118.7
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,239.5,165.56
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,230.26,164.96
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,208.78,153.72
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,274.04,199.93
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,346.35,250.54
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,390.52,281.12
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,439.02,314.71
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,481.49,344.5
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,534.99,381.57
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,572.65,407.38
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,609.49,432.58
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,676.74,482.03
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,754.89,537.12
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,788.07,557.91
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,819.28,577.78
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,847.06,595.46
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,872.62,611.76
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,893.57,623.95
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,911.96,634.59
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,925.77,643.24
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,936.77,650.29
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,942.97,655.07
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,954.42,663.25
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,951.53,663.48
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,945.66,662.11
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,934.41,656.72
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,920.35,649.67
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,900.08,638.27
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,877.29,625.34
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,848.05,608.26
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,821.08,592.63
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,782.85,570.21
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,743.27,546.64
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,559.96,420.1
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,372.01,281.63
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,335.33,256.32
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,298.43,229.52
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,358.0,277.37
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,409.68,316.47
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,333.24,257.22
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,266.79,203.94
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,187.36,138.17
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,110.13,56.25
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,38.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.42,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.57,15.31
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.95,26.29
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,48.85,36.02
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,68.8,53.2
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,89.46,70.61
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,77.4,60.25
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,73.63,56.82
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,89.59,57.89
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,129.05,75.97
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,187.59,124.55
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,240.44,171.41
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,256.23,175.79
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,306.11,209.22
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,353.02,246.85
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,401.18,284.44
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,439.25,314.39
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,460.66,329.52
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,513.67,368.52
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,596.03,427.54
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,638.87,455.69
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,680.56,482.44
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,460.3,333.06
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,212.53,152.28
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,323.72,232.55
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,438.31,310.74
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,655.93,466.66
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,879.23,612.2
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,897.2,622.15
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,918.92,636.79
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,844.06,588.35
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,750.46,523.22
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,634.32,447.36
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,512.74,364.64
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,440.28,315.64
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,366.63,264.32
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,510.27,368.93
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,654.3,468.9
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,508.48,368.63
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,363.5,266.05
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,258.66,190.85
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,147.82,108.11
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,198.79,148.23
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,264.34,198.59
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,361.09,274.66
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,449.47,342.52
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,403.87,309.33
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,358.95,276.65
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,308.52,238.83
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,259.66,201.14
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,206.73,159.29
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,146.89,111.07
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,94.19,67.2
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,34.66,12.44
