Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,14.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,13.05,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.81,14.6
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.44,25.16
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.61,34.42
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,52.86,40.01
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,58.94,45.24
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,84.65,66.97
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,117.28,94.01
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,135.38,103.0
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,156.93,118.37
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,180.95,135.69
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,206.09,153.9
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,244.74,180.85
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,280.22,205.4
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,258.46,190.24
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,227.15,167.46
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,233.67,171.72
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,240.05,175.69
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,284.49,207.46
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,324.07,235.02
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,422.84,304.03
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,534.51,378.86
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,618.79,435.71
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,714.88,498.86
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,763.85,532.2
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,818.07,567.01
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,845.98,584.17
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,871.66,600.31
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,863.37,594.31
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,844.73,578.97
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,841.47,578.24
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,835.79,575.84
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,880.99,609.01
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,924.09,638.77
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,919.92,637.72
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,913.01,635.7
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,900.17,628.87
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,884.7,620.55
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,862.13,607.14
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,837.33,592.43
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,808.78,575.36
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,778.2,556.98
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,669.16,486.68
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,557.74,411.99
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,530.52,396.41
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,515.03,387.54
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,449.4,342.37
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,399.25,307.07
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,388.63,299.83
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,362.54,280.07
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,290.53,224.31
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,224.1,171.03
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,142.69,104.02
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,71.02,27.26
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,25.33,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,15.73,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,27.04,15.27
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.66,25.99
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,48.97,36.11
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,61.86,47.28
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,78.58,61.39
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,72.43,56.02
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,69.91,53.68
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,107.24,75.25
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,161.41,112.06
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,196.88,137.4
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,237.98,168.8
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,264.48,188.67
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,299.56,215.09
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,332.49,240.71
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,354.62,257.82
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,343.0,249.95
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,330.81,241.0
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,360.43,261.86
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,391.21,283.11
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,461.66,332.11
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,544.23,388.05
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,546.0,387.44
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,545.08,385.45
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,522.27,368.81
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,495.33,349.44
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,579.07,407.97
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,669.25,468.49
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,699.14,488.29
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,729.07,508.73
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,759.05,532.33
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,795.54,560.05
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,647.23,462.54
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,480.75,348.12
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,503.41,367.13
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,538.44,393.38
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,410.1,303.11
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,282.18,210.13
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,291.68,218.77
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,314.93,237.08
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,211.22,159.49
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,122.88,91.58
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,65.65,47.03
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.64
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.82,1.54
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.06
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.57
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.85
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,20.66
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,28.37
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,52.99,40.38
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,67.0,52.21
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,84.64,63.76
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,102.17,77.51
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,107.12,81.17
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,111.97,84.76
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,112.4,84.64
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,112.7,84.46
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,109.78,81.93
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,106.77,79.36
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,146.61,110.09
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,186.65,140.45
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,216.03,162.59
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,245.9,184.95
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,252.75,189.49
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,259.58,194.08
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,210.4,156.99
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,159.94,118.66
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,163.1,121.12
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,166.29,123.54
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,223.8,167.15
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,282.04,210.6
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,302.96,226.06
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,324.18,241.81
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,346.14,258.15
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,377.45,281.26
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,409.18,304.88
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,441.61,328.92
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,490.45,366.39
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,552.12,412.62
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,429.05,322.95
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,305.38,230.76
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,158.15,119.22
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,17.68,8.52
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,61.96,44.0
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,107.13,79.92
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,66.12,47.64
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,26.02,15.54
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,20.43,11.06
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.54
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,12.52,4.69
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.19,2.81
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.34,1.27
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.63,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.39,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,14.77,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,24.31,12.88
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,34.21,23.46
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,43.69,32.26
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,36.02,25.85
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,39.0,28.49
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,59.06,45.82
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,78.1,61.97
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,85.45,64.69
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,92.87,70.32
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,99.82,75.51
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,106.76,80.62
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,173.16,131.53
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,231.35,174.81
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,220.62,166.26
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,198.25,148.87
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,252.31,189.04
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,300.3,223.82
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,305.69,227.36
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,310.52,230.6
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,387.28,286.11
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,465.01,340.79
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,425.78,311.9
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,378.57,277.5
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,467.91,341.54
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,562.87,407.11
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,548.28,396.01
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,528.06,381.67
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,546.87,395.21
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,572.26,412.94
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,584.8,421.94
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,597.0,430.84
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,431.87,315.82
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,264.8,194.76
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,224.96,166.04
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,184.94,136.4
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,219.12,162.4
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,254.13,188.71
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,158.29,116.97
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,65.26,45.56
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,199.54,150.39
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,340.29,256.13
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,327.75,247.83
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,314.52,239.59
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,254.88,194.75
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,185.55,141.62
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,161.25,123.41
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,137.09,104.84
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,285.28,226.09
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,400.09,314.86
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,320.59,250.71
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,252.53,194.37
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,170.92,124.32
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,86.8,8.95
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,30.16,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,21.13,10.1
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,29.53,19.36
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,36.91,26.27
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,19.18,11.09
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.26,2.45
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,47.39,35.65
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,83.86,66.91
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,103.42,79.28
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,123.32,94.82
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,120.11,91.88
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,116.23,88.48
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,109.74,82.87
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,102.9,77.04
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,125.68,94.8
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,148.56,112.46
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,227.24,172.57
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,299.36,226.3
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,365.83,275.57
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,432.05,324.18
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,474.47,354.39
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,519.65,386.34
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,533.1,395.26
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,545.51,403.45
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,598.52,440.92
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,655.22,480.12
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,680.42,497.07
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,705.52,514.02
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,669.77,486.9
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,624.57,453.64
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,586.36,426.9
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,537.12,392.28
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,626.9,456.77
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,719.05,520.18
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,484.22,356.73
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,237.79,175.81
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,454.12,339.18
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,665.28,488.0
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,699.65,513.61
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,743.47,546.44
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,777.58,573.08
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,798.72,588.36
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,728.02,542.44
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,652.96,492.29
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,416.53,320.49
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,175.31,133.4
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,152.3,116.6
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,129.47,98.99
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,105.3,79.76
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,81.25,60.29
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,60.81,43.73
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,39.77,26.37
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,23.68,12.53
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.89,11.72
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,35.09,23.85
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,46.9,34.54
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,54.29,41.18
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,61.34,47.28
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,66.16,51.28
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,69.78,54.12
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,75.02,58.25
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,113.94,65.96
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,156.44,92.19
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,202.15,126.12
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,247.71,162.66
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,296.07,202.43
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,349.54,246.0
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,399.0,285.72
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,447.56,323.84
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,496.75,361.18
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,543.68,396.5
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,590.33,430.58
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,634.64,461.54
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,678.98,491.63
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,718.25,518.57
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,755.99,543.38
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,790.7,564.61
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,823.57,584.51
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,851.16,601.61
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,876.37,617.21
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,897.74,631.02
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,916.46,643.27
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,929.11,651.25
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,938.83,657.56
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,944.56,660.83
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,947.27,662.37
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,944.09,662.49
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,946.23,666.13
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,933.79,659.38
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,918.48,651.08
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,896.99,638.39
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,872.96,624.18
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,842.31,606.28
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,809.62,586.99
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,774.63,565.53
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,734.5,540.45
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,632.36,472.87
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,530.69,401.09
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,482.66,369.01
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,434.71,335.46
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,414.4,321.38
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,394.36,305.84
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,313.92,242.58
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,244.61,185.82
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,163.46,115.58
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,77.52,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,26.99,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.1,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,15.77,5.46
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,32.1,21.19
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,47.87,35.17
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,65.81,50.81
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,83.56,65.98
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,81.98,64.62
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,79.67,62.52
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,74.08,57.48
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,123.19,76.08
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,144.49,98.4
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,146.73,110.86
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,190.34,143.08
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,242.05,181.05
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,243.42,182.11
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,250.21,187.19
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,213.76,159.3
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,174.55,129.3
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,209.88,155.78
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,245.73,182.2
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,249.47,184.69
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,253.15,187.25
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,263.94,195.03
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,274.82,202.84
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,281.67,207.33
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,288.57,211.87
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,521.51,383.27
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,766.16,550.55
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,643.94,463.57
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,503.82,363.98
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,558.62,403.89
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,607.87,438.5
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,590.61,426.6
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,572.22,414.36
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,595.64,433.13
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,618.22,451.12
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,672.24,491.27
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,711.06,520.9
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,669.89,494.1
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,628.08,467.02
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,681.53,509.3
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,715.18,537.29
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,570.07,434.1
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,434.84,334.47
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,487.14,377.98
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,531.1,413.68
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,474.43,372.08
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,419.72,331.38
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,344.72,273.58
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,285.95,226.52
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,220.97,173.47
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,160.54,122.82
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,86.79,59.46
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.16,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,17.64,6.38
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,35.26,23.83
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,52.47,39.22
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,68.08,53.04
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,84.65,67.41
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,103.56,83.46
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,121.99,98.78
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,132.68,107.16
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,160.73,119.67
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,192.56,140.05
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,222.82,160.06
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,240.56,177.13
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,247.96,185.49
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,221.73,166.26
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,195.47,146.71
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,227.02,169.96
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,259.27,193.2
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,252.79,187.97
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,245.69,182.47
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,317.58,234.7
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,396.08,289.89
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,363.51,265.84
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,329.81,241.47
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,309.06,226.22
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,287.61,210.37
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,417.97,304.08
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,556.01,398.04
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,570.8,407.08
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,585.44,417.16
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,762.43,544.2
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,928.35,652.56
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,847.1,598.86
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,745.68,528.97
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,695.76,497.26
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,632.22,455.41
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,535.11,389.71
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,424.14,312.0
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,333.32,248.21
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,231.82,173.74
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,198.45,149.18
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,165.14,124.05
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,138.99,104.48
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,112.86,84.56
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,140.4,106.96
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,169.68,130.58
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,145.8,112.15
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,122.12,93.65
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,98.44,74.65
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,74.73,55.29
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,54.76,38.86
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,34.2,21.76
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,19.96,9.13
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.67,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,11.91,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.65,7.25
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,28.65,18.3
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,36.53,25.62
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,27.81,18.39
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,26.9,17.67
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,32.68,22.66
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,47.94,35.73
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,62.89,48.26
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,105.26,79.72
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,153.93,116.01
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,210.03,157.08
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,237.32,177.06
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,265.68,197.92
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,314.57,232.19
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,375.69,276.62
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,256.1,190.68
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,124.16,91.24
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,161.92,120.2
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,200.1,148.9
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,367.53,273.8
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,548.18,402.05
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,492.91,360.96
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,426.44,312.17
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,520.74,380.21
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,622.42,450.84
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,649.04,468.82
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,675.2,486.9
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,708.02,509.32
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,740.97,531.63
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,763.17,548.07
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,791.83,568.75
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,876.13,631.27
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,941.73,674.98
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,772.77,561.31
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,570.54,415.26
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,756.78,554.78
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,910.05,660.28
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,888.64,647.62
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,864.71,634.72
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,493.52,377.19
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,89.61,64.63
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,427.05,333.67
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,721.88,548.38
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,673.01,513.3
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,623.96,480.08
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,565.02,439.15
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,507.34,397.12
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,442.09,347.87
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,379.59,298.84
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,296.95,232.28
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,226.14,172.81
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,132.74,89.72
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.68,6.6
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,28.78,18.33
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,36.66,25.73
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,40.99,29.74
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,45.12,33.37
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,47.38,35.25
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,49.51,36.91
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,50.0,37.12
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,96.07,51.22
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,140.93,77.43
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,188.58,112.48
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,245.58,168.64
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,289.69,211.78
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,329.9,239.13
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,386.37,280.44
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,367.45,270.41
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,331.46,244.89
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,411.09,303.05
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,502.86,368.89
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,514.3,375.72
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,525.88,382.62
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,598.56,435.26
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,681.83,494.0
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,716.27,516.13
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,750.3,538.03
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,639.31,459.78
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,511.04,367.94
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,396.43,288.25
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,272.81,199.26
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,235.13,172.21
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,197.04,144.28
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,323.53,237.73
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,449.46,327.04
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,581.85,422.73
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,715.24,515.87
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,544.49,397.31
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,373.0,274.14
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,516.84,383.66
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,656.78,485.49
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,641.86,476.56
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,624.3,466.92
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,630.95,474.51
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,619.42,469.48
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,565.91,432.28
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,512.82,394.87
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,462.91,359.21
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,413.57,322.92
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,356.11,279.26
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,300.96,235.87
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,236.6,183.73
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,166.53,125.86
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,96.28,62.06
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
