Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,5.84
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,29.38,18.76
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,38.66,27.4
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,43.69,32.04
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,47.69,35.58
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,75.39,59.18
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,112.93,90.55
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,111.66,88.97
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,132.89,89.75
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,173.37,116.16
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,214.21,146.47
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,258.52,183.64
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,288.02,208.97
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,319.04,232.87
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,351.17,257.46
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,391.61,287.17
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,433.09,316.95
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,491.65,361.13
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,583.05,429.29
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,589.51,430.6
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,582.68,421.28
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,657.18,477.69
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,749.23,542.87
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,704.74,506.95
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,640.03,455.73
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,754.61,540.55
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,871.85,618.16
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,892.48,628.74
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,910.19,638.5
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,773.14,548.47
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,602.27,427.23
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,718.65,510.8
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,836.51,590.53
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,898.09,634.23
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,936.14,658.26
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,924.59,651.7
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,910.15,643.99
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,889.38,633.66
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,866.01,621.7
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,844.39,610.16
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,813.01,592.13
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,774.47,569.4
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,734.49,545.39
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,686.84,515.02
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,642.35,486.22
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,585.68,448.21
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,530.07,409.43
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,462.39,359.28
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,397.9,309.44
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,319.05,246.57
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,246.81,186.22
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,153.56,97.76
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,46.99,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,10.48,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.31,3.62
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,26.22,16.04
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,34.22,23.49
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,37.83,26.88
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,41.33,29.97
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,43.4,31.69
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,45.36,33.22
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,89.18,69.96
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,158.11,115.43
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,190.05,135.97
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,217.29,154.56
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,253.35,181.11
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,291.91,209.96
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,331.27,239.72
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,373.55,271.58
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,412.56,299.49
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,487.7,355.35
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,474.47,347.42
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,441.74,322.19
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,539.31,395.89
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,671.01,491.58
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,653.97,474.68
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,619.4,445.36
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,611.13,438.44
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,598.39,428.1
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,734.8,529.17
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,874.94,622.9
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,813.93,579.33
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,728.28,514.86
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,841.17,597.44
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,936.99,659.57
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,942.27,662.48
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,944.44,664.47
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,941.36,663.33
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,935.18,660.43
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,921.88,653.19
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,905.78,644.32
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,893.55,638.83
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,870.98,626.72
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,838.97,607.29
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,805.05,586.59
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,766.11,563.53
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,729.41,541.66
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,678.63,508.98
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,627.87,475.64
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,569.92,436.27
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,513.15,395.7
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,444.46,344.43
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,379.14,293.71
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,299.06,230.01
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,224.75,168.3
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,136.57,82.15
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,34.18,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.33,2.64
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.48,16.99
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,37.99,26.64
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,43.1,31.35
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,47.96,35.63
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,50.86,38.06
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,53.58,40.22
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,54.22,40.45
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,89.38,47.82
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,134.02,72.76
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,186.55,110.85
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,234.54,149.31
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,284.29,190.62
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,333.68,232.41
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,384.05,274.53
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,433.33,314.48
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,487.38,356.68
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,533.96,393.13
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,579.95,428.24
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,441.83,328.08
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,281.8,206.07
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,492.19,366.56
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,743.04,545.43
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,671.5,489.28
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,574.16,414.44
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,575.23,415.47
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,575.08,415.15
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,625.23,451.23
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,683.0,491.79
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,540.3,391.89
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,389.23,283.36
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,478.05,348.88
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,579.76,421.01
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,556.75,404.81
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,532.79,388.55
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,730.49,535.38
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,895.6,648.81
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,739.26,542.1
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,562.76,415.23
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,463.91,345.32
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,353.54,264.58
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,557.47,422.13
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,708.53,533.17
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,660.44,499.92
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,612.06,467.35
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,553.3,426.06
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,495.79,383.94
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,428.84,333.31
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,364.92,283.1
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,283.18,217.87
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,212.98,158.94
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,128.01,71.87
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,30.93,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,10.01,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.01,1.29
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.01,15.67
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,34.47,23.65
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,38.91,27.77
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,43.15,31.52
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,45.51,33.49
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,47.74,35.25
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,48.33,35.56
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,87.43,46.44
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,132.59,71.1
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,180.54,105.43
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,229.16,144.34
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,279.62,186.15
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,329.73,227.91
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,386.43,273.67
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,435.29,312.6
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,484.17,350.28
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,531.99,386.91
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,579.2,422.05
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,623.21,453.16
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,665.98,482.51
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,706.29,510.81
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,744.89,536.21
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,779.27,558.89
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,811.46,580.12
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,840.03,598.58
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,866.09,615.45
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,887.68,630.0
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,906.44,642.87
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,760.19,545.46
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,579.96,415.55
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,406.69,296.36
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,232.66,170.11
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,610.57,453.87
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,932.6,666.86
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,869.98,624.68
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,788.93,570.28
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,840.17,609.87
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,863.21,626.8
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,722.47,533.6
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,557.84,415.54
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,629.34,471.64
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,682.47,511.67
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,498.82,379.28
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,311.44,238.19
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,276.67,213.52
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,241.47,187.16
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,203.69,157.84
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,166.29,127.97
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,126.06,95.05
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,86.73,61.98
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,47.9,21.16
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.16,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,24.73,14.53
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,32.79,22.11
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,37.32,26.29
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,41.63,30.09
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,44.07,32.13
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,46.37,33.95
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,47.38,34.54
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,85.05,44.76
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,129.92,68.56
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,177.64,102.23
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,226.56,140.9
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,277.0,182.16
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,327.08,223.95
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,383.82,270.05
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,433.31,309.76
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,482.2,347.95
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,529.32,384.38
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,575.84,419.51
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,569.93,413.16
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,544.94,391.77
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,632.67,457.78
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,739.64,534.28
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,724.34,518.82
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,692.97,492.21
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,668.22,474.28
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,634.97,450.32
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,769.27,548.18
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,893.74,631.54
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,906.54,638.19
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,916.43,644.16
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,800.5,567.9
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,650.91,462.94
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,799.82,570.67
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,921.7,650.45
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,910.0,642.33
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,895.41,633.91
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,873.38,620.3
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,848.83,605.21
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,817.65,586.47
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,784.45,566.39
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,732.96,534.65
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,677.77,499.99
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,542.03,406.04
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,409.85,310.47
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,366.21,280.21
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,322.71,248.48
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,347.92,268.33
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,355.4,272.73
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,272.16,206.57
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,200.73,146.93
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,99.25,42.24
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,26.4,15.84
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,37.49,26.13
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,42.61,30.82
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,47.5,35.07
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,50.01,37.17
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,52.4,39.05
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,53.47,39.75
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,83.66,45.32
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,127.78,68.6
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,179.78,105.57
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,227.46,143.31
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,277.23,184.3
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,326.58,225.91
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,376.96,267.87
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,431.44,311.26
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,481.36,350.29
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,528.91,387.29
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,575.82,422.83
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,512.66,375.78
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,428.33,310.5
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,460.62,333.71
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,493.07,356.37
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,643.34,468.08
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,809.55,582.35
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,838.17,599.53
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,864.26,616.15
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,886.95,630.59
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,906.87,643.33
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,921.42,652.73
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,932.9,660.33
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,938.38,664.27
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,940.66,666.37
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,938.35,665.26
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,932.89,662.34
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,920.97,655.92
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,906.1,647.77
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,764.86,555.86
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,597.89,437.27
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,716.47,527.36
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,808.14,590.37
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,769.19,566.19
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,728.76,541.77
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,678.99,509.34
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,629.0,476.12
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,574.44,439.49
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,517.87,399.59
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,447.31,346.31
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,380.59,293.82
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,298.98,228.43
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,224.91,165.14
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,111.24,37.87
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,15.0,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,25.24,14.81
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,35.78,24.66
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,40.99,29.43
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,45.95,33.74
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,48.95,36.27
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,51.77,38.52
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,53.24,39.47
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,82.1,44.55
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,126.33,67.3
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,178.51,103.93
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,226.41,141.45
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,276.45,182.28
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,325.84,223.04
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,376.19,263.87
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,431.13,306.8
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,480.82,344.73
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,527.81,380.76
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,574.19,415.43
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,618.36,447.09
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,661.28,477.09
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,701.22,505.14
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,739.48,530.81
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,712.54,508.8
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,667.31,473.11
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,763.54,544.75
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,860.53,610.4
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,877.16,621.08
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,890.49,630.45
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,804.37,572.12
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,694.61,493.02
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,817.1,583.28
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,927.72,657.49
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,775.16,556.78
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,597.58,431.5
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,583.05,424.04
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,567.04,414.58
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,293.86,219.69
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,23.26,12.48
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,417.56,320.82
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,782.44,577.27
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,639.52,477.69
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,498.9,376.52
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,310.16,237.18
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,124.53,92.37
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,106.32,79.04
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,87.97,64.98
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,70.01,50.76
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,51.8,36.05
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,35.6,22.74
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,20.41,10.04
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.19,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,20.35,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,28.05,17.0
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.44,26.16
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,43.76,32.01
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,48.6,36.33
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,51.87,39.1
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,54.94,41.58
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,86.17,67.76
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,136.5,97.18
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,141.04,87.1
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,175.69,103.46
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,222.84,140.82
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,272.43,181.96
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,326.23,229.96
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,372.44,269.33
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,409.55,298.87
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,444.36,324.95
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,493.53,362.29
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,572.4,421.31
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,616.62,452.48
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,659.44,481.89
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,699.27,509.82
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,737.38,535.02
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,688.02,495.83
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,616.63,440.07
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,736.97,529.11
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,859.29,610.83
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,881.45,623.68
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,900.84,635.86
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,914.82,644.73
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,925.72,651.84
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,844.76,599.34
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,735.56,521.81
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,846.64,603.11
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,925.27,653.99
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,912.88,647.06
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,897.55,639.31
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,689.41,503.75
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,456.23,336.27
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,550.56,409.51
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,637.3,473.88
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,504.04,379.31
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,377.86,287.29
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,352.34,270.2
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,325.57,251.28
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,288.76,224.18
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,251.59,196.1
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,210.49,163.91
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,170.11,131.32
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,125.78,94.69
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,82.62,57.49
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,38.42,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.4,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,29.79,18.38
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,41.75,29.89
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,56.24,42.81
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,70.2,54.99
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,85.27,67.8
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,99.69,79.74
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,71.66,55.57
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,76.16,41.2
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,121.11,63.35
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,168.89,96.3
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,217.56,134.62
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,268.14,176.24
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,324.83,222.72
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,375.71,264.18
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,401.29,288.73
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,414.89,300.21
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,429.79,311.08
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,441.41,319.11
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,463.33,334.54
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,484.96,349.53
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,514.48,370.1
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,544.97,391.16
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,578.12,413.34
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,612.43,436.07
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,626.53,446.2
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,639.93,456.07
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,702.68,500.55
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,769.03,546.36
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,782.78,555.94
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,794.83,565.0
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,811.62,577.05
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,826.42,587.82
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,866.08,617.04
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,892.85,634.56
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,763.54,549.57
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,624.16,452.67
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,540.36,397.47
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,470.51,349.48
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,533.5,398.4
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,577.01,432.31
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,558.67,421.74
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,551.35,419.02
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,503.28,385.72
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,441.76,342.37
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,388.27,303.55
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,336.62,264.75
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,280.18,220.95
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,226.46,177.62
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,163.99,125.88
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,105.69,74.92
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,49.84,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,8.1,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.44,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.94,14.32
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,35.97,24.96
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,45.21,33.35
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,60.08,46.33
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,75.71,59.67
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,91.18,72.56
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,114.9,91.86
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,139.35,105.79
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,142.61,107.53
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,144.28,108.36
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,192.59,142.79
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,250.99,183.82
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,299.55,215.76
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,361.21,258.23
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,357.31,257.48
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,339.71,245.78
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,385.45,278.04
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,441.93,316.96
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,487.86,348.01
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,534.1,379.09
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,624.06,444.76
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,733.33,521.31
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,768.22,543.36
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,801.08,564.99
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,829.29,582.96
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,855.0,599.44
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,875.5,611.5
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,893.15,621.89
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,742.51,525.79
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,558.05,397.36
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,752.86,539.88
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,920.9,650.84
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,917.23,649.43
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,910.53,648.17
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,662.4,484.5
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,371.89,273.64
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,465.35,345.56
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,542.91,402.99
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,679.58,505.15
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,776.8,574.19
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,739.13,550.32
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,696.75,524.09
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,502.33,385.64
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,306.53,236.84
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,410.47,320.52
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,478.19,372.85
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,410.31,320.1
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,345.91,268.74
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,262.38,200.6
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,186.05,131.86
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,86.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
