Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.65,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.78,13.13
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,34.45,23.51
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,41.06,29.62
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,46.45,34.45
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,61.5,47.34
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,75.37,58.98
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,88.2,69.51
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,114.65,79.23
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,130.33,77.35
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,168.18,97.25
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,215.3,134.16
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,264.95,175.16
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,311.6,222.05
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,342.46,252.18
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,384.48,281.07
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,470.3,344.59
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,517.67,382.03
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,564.4,418.28
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,608.35,450.86
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,651.04,481.71
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,691.26,511.16
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,729.75,538.02
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,708.73,518.78
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,669.41,485.39
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,644.14,467.11
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,610.76,442.88
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,623.47,452.55
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,635.62,461.64
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,785.09,573.49
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,915.68,662.8
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,733.91,537.86
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,507.55,371.21
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,337.98,250.45
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,162.63,119.45
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,555.52,422.41
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,888.0,651.32
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,676.31,504.04
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,440.14,328.35
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,500.18,377.18
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,568.13,429.54
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,360.89,276.34
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,153.96,115.61
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,136.26,102.51
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,118.6,88.95
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,100.92,75.53
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,83.1,61.67
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,254.3,201.48
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,368.85,287.49
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,284.33,217.1
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,208.78,145.68
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,79.04,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.15,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,14.3,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,20.91,10.88
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,29.21,19.34
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,33.1,23.12
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,36.85,26.55
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,42.98,31.89
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,45.51,33.98
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,46.69,34.75
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,68.66,36.82
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,117.12,59.1
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,175.41,99.76
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,227.55,141.19
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,281.36,186.3
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,334.58,231.99
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,388.47,277.64
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,440.95,320.8
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,493.38,362.5
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,544.19,402.38
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,594.17,440.4
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,641.33,474.38
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,687.1,506.24
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,730.02,536.58
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,770.96,563.34
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,807.61,585.71
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,841.85,606.28
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,872.44,625.02
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,900.2,641.86
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,922.86,656.02
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,942.37,668.29
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,957.18,677.05
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,968.67,683.85
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,974.88,688.19
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,977.67,690.61
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,975.18,689.21
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,969.33,685.91
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,956.81,679.37
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,941.11,671.01
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,919.5,658.92
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,895.06,645.09
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,864.44,627.44
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,831.55,608.24
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,791.22,584.45
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,756.22,563.91
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,706.07,531.45
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,655.43,498.02
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,595.21,456.73
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,536.04,414.37
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,466.4,361.51
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,397.18,306.49
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,307.9,234.0
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,228.11,155.56
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,87.68,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,20.08,10.15
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,28.4,18.81
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,33.17,23.34
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,37.72,27.44
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,40.01,29.39
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,46.39,34.76
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,47.9,35.81
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,67.86,37.51
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,115.66,58.97
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,166.24,93.17
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,217.6,133.58
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,277.13,182.43
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,329.75,226.62
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,383.11,270.69
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,434.97,312.63
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,486.71,353.06
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,536.69,391.32
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,585.93,427.65
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,582.26,423.54
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,562.13,406.18
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,585.5,422.04
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,607.64,436.37
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,615.43,439.72
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,620.92,441.49
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,612.57,434.97
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,603.04,427.7
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,624.91,442.09
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,646.7,456.04
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,597.62,422.25
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,545.9,386.92
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,573.04,406.9
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,599.9,425.91
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,793.36,561.87
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,951.5,660.87
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,939.28,652.32
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,923.98,644.49
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,901.4,632.29
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,876.11,618.51
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,628.87,459.5
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,350.2,259.98
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,319.71,241.01
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,288.93,219.68
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,259.79,198.8
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,230.54,177.33
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,200.16,154.94
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,169.67,131.73
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,135.93,104.78
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,102.34,77.26
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,67.19,47.85
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,28.13,14.01
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,23.1,12.21
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,34.64,24.03
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,42.92,31.66
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,49.55,37.58
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,53.19,40.67
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,56.64,43.42
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,58.64,44.83
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,75.77,46.19
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,120.21,66.06
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,167.86,97.77
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,216.85,135.9
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,272.78,181.44
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,322.87,223.42
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,374.12,265.84
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,416.78,301.65
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,451.55,328.79
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,479.91,350.1
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,504.32,367.2
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,541.33,392.61
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,577.66,416.99
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,571.29,410.79
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,556.04,398.4
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,596.93,425.61
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,640.98,453.86
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,656.76,463.31
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,671.58,472.34
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,682.69,479.08
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,692.67,485.11
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,684.51,479.09
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,674.6,472.18
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,640.76,450.61
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,614.22,433.71
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,650.5,460.58
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,674.37,478.88
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,678.63,483.42
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,680.49,486.73
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,672.1,483.83
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,674.33,487.78
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,648.98,473.41
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,621.26,457.53
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,539.96,403.53
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,474.81,359.27
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,524.93,399.29
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,556.58,424.62
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,487.67,375.98
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,426.18,331.5
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,353.47,275.97
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,285.7,221.77
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,204.02,154.59
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,126.96,78.66
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,43.31,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.39,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,25.07,13.22
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,37.02,25.74
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,46.35,34.28
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,55.27,42.14
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,61.1,47.19
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,66.48,51.66
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,69.18,53.6
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,84.01,54.61
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,125.08,72.72
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,169.72,101.96
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,215.77,136.95
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,264.11,175.59
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,312.04,214.75
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,361.36,254.39
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,411.61,293.36
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,465.31,333.7
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,513.08,369.25
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,560.31,402.94
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,604.25,432.54
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,646.72,459.89
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,686.41,486.01
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,724.38,510.22
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,757.88,528.77
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,789.0,545.59
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,816.45,561.91
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,841.39,576.71
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,859.2,586.03
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,879.68,597.05
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,892.7,604.83
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,902.71,611.03
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,797.79,545.76
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,677.85,465.98
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,793.74,546.66
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,893.88,608.47
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,768.54,530.22
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,633.63,441.63
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,629.98,443.9
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,623.65,442.94
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,693.25,493.37
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,745.39,529.04
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,701.91,503.13
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,657.54,477.3
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,604.06,443.68
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,550.93,408.63
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,487.39,365.58
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,421.82,319.28
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,348.98,265.19
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,281.37,212.51
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,200.01,147.29
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,122.06,68.55
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,42.12,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,20.84,9.53
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,31.45,20.69
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,36.87,25.83
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,42.06,30.5
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,45.26,33.2
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,48.3,35.61
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,49.25,36.16
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,62.26,36.27
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,112.35,58.6
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,160.29,89.49
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,209.19,126.75
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,260.14,168.04
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,310.91,210.7
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,368.4,258.01
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,419.18,299.09
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,469.28,338.32
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,516.94,375.26
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,564.03,410.68
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,608.57,442.55
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,651.77,472.5
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,691.84,500.21
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,730.17,526.0
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,764.82,546.72
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,797.24,565.72
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,825.51,583.04
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,851.25,598.68
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,869.34,608.22
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,884.3,615.84
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,897.43,623.64
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,914.24,633.79
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,917.7,635.74
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,918.0,636.0
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,914.11,633.84
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,907.15,629.95
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,891.18,621.28
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,872.4,611.03
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,848.86,598.5
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,827.18,587.15
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,791.53,566.15
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,754.26,544.0
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,710.44,517.79
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,665.7,490.45
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,609.76,453.8
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,554.39,415.8
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,489.48,370.65
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,423.16,322.74
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,347.14,264.97
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,276.88,209.32
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,194.83,142.69
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,114.07,56.91
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,39.24,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,9.53,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.98,9.94
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,35.54,24.05
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,45.72,33.32
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,55.43,41.9
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,61.65,47.14
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,67.55,51.91
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,71.6,54.95
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,84.28,56.08
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,125.17,72.86
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,169.64,101.13
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,216.06,135.91
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,264.37,174.21
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,311.83,212.7
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,360.74,251.94
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,408.83,290.02
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,456.58,326.7
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,482.8,347.1
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,492.88,353.91
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,515.5,369.86
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,535.92,383.8
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,475.67,341.08
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,403.09,288.94
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,411.22,294.42
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,419.37,299.51
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,291.41,209.7
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,156.73,112.05
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,497.67,364.75
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,841.98,595.09
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,809.65,570.41
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,774.48,547.01
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,814.67,576.77
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,855.43,606.11
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,807.65,574.22
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,761.11,543.42
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,526.74,383.66
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,268.83,196.33
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,354.77,262.47
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,442.38,327.59
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,336.79,250.84
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,245.85,183.3
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,115.52,85.21
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.42,0.26
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,9.53,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.6,7.97
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,31.74,21.13
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,38.04,27.14
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,44.03,32.6
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,47.14,35.34
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,50.1,37.8
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,50.97,38.29
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,60.42,37.68
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,111.28,59.52
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,159.8,90.62
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,209.23,128.42
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,260.93,170.68
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,312.11,213.92
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,364.31,257.62
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,420.65,303.44
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,471.46,344.04
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,520.7,383.07
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,569.33,420.61
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,614.97,454.16
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,659.32,485.84
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,699.98,515.18
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,738.81,542.43
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,774.25,564.6
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,807.39,585.02
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,835.94,603.17
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,861.81,619.52
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,883.24,633.35
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,901.69,645.33
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,915.14,654.2
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,925.44,661.2
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,929.91,664.61
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,931.15,666.13
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,926.16,663.82
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,917.98,659.65
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,902.74,651.05
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,892.16,645.64
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,849.46,620.06
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,810.32,596.78
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,784.14,580.79
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,754.88,562.53
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,723.05,542.88
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,689.05,521.44
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,634.36,484.23
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,580.07,446.53
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,515.85,400.32
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,453.65,353.63
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,374.15,291.66
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,299.87,231.24
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,209.47,155.25
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,120.69,37.59
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,44.17,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.63,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,22.42,9.32
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,35.58,24.29
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,51.39,38.55
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,66.6,52.01
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,80.52,64.05
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,93.86,75.29
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,106.97,85.89
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,122.83,98.53
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,124.84,78.09
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,159.99,91.55
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,208.2,128.37
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,258.81,169.95
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,309.16,212.51
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,360.54,255.59
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,415.92,300.67
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,466.34,341.02
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,514.79,379.4
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,562.54,416.16
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,607.52,449.28
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,651.3,480.57
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,691.34,509.46
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,729.52,536.26
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,764.19,557.9
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,796.57,577.81
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,824.82,596.06
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,850.42,612.56
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,687.07,499.0
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,483.16,348.8
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,425.34,309.02
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,365.51,266.38
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,492.36,359.32
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,612.27,443.91
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,691.53,501.19
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,769.37,556.66
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,831.24,601.51
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,875.43,630.53
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,618.2,457.64
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,332.26,247.16
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,251.01,188.2
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,161.6,120.42
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,207.58,157.45
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,245.17,187.58
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,217.55,166.77
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,189.79,145.72
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,160.14,123.13
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,130.6,100.0
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,99.07,74.39
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,62.16,44.13
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,38.56,24.07
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.92,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.15,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.58,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,19.64,6.77
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,31.71,20.89
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,40.46,29.05
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,49.55,37.17
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,54.45,41.38
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,59.08,45.15
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,60.98,46.47
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,67.42,51.54
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,109.97,61.2
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,155.98,89.88
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,202.92,125.36
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,251.97,165.22
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,306.39,210.45
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,356.88,252.61
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,405.76,292.55
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,454.84,331.54
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,501.69,367.68
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,548.19,402.4
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,592.26,434.27
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,635.12,464.3
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,674.69,491.99
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,712.7,517.93
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,746.96,539.88
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,779.08,559.03
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,807.11,576.47
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,832.68,592.26
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,851.82,603.91
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,873.01,616.91
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,777.84,552.75
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,660.11,468.42
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,788.58,561.77
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,905.34,637.88
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,763.65,544.28
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,597.93,428.62
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,744.99,535.7
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,859.9,611.65
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,751.68,542.24
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,624.13,455.57
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,694.32,509.02
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,745.85,544.66
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,702.23,517.31
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,657.74,489.8
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,603.66,453.99
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,549.98,417.19
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,485.34,371.67
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,422.95,325.78
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,344.09,264.88
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,269.03,204.46
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,182.66,131.12
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,92.03,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,33.12,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
