Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.61,3.6
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.96,20.15
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,39.75,28.25
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,48.82,36.23
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,53.34,40.16
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,57.61,43.71
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,59.59,45.09
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,64.48,48.85
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,106.9,58.73
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,152.77,86.68
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,200.22,121.93
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,249.93,161.64
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,304.08,205.53
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,354.35,246.15
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,402.85,284.6
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,452.36,322.63
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,500.08,359.43
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,547.33,394.92
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,594.0,428.17
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,636.42,457.69
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,611.75,438.0
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,566.58,403.2
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,667.85,477.47
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,778.03,553.51
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,805.57,570.02
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,830.61,585.7
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,850.23,598.52
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,866.98,609.66
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,884.77,621.02
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,894.12,627.18
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,898.03,630.15
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,898.81,631.34
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,893.19,629.4
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,884.51,625.71
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,809.77,579.25
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,725.2,522.31
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,770.82,558.47
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,803.11,581.53
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,635.76,469.08
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,457.85,341.89
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,565.81,425.39
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,639.93,480.83
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,584.83,443.0
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,530.28,404.8
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,464.44,357.56
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,397.38,307.53
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,320.95,247.67
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,250.71,190.31
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,166.24,117.47
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,74.85,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.1,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.44,3.33
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,32.6,21.49
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,43.29,31.4
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,53.5,40.53
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,60.55,46.69
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,67.26,52.34
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,70.52,54.78
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,74.34,57.6
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,114.99,67.66
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,159.33,94.46
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,203.93,127.02
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,251.52,164.55
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,299.72,204.11
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,349.34,244.58
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,401.1,285.71
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,450.24,324.16
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,497.69,361.03
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,544.76,396.54
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,555.19,402.19
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,549.48,394.82
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,561.85,402.94
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,571.2,408.55
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,668.16,479.98
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,775.82,555.32
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,803.5,572.11
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,828.67,588.0
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,757.76,538.67
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,668.6,473.98
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,449.86,325.63
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,216.88,157.3
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,137.95,99.62
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,59.72,40.43
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,125.31,90.84
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,192.88,142.01
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,137.6,100.68
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,83.01,59.19
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,230.42,174.11
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,382.75,288.41
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,317.74,239.88
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,253.27,191.72
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,263.73,201.75
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,272.99,210.57
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,240.15,186.19
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,207.41,161.44
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,173.11,134.68
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,139.11,107.47
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,102.75,77.64
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,66.67,47.65
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,35.15,20.48
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,12.52,0.51
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,25.07,15.33
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,41.96,30.57
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,58.49,45.36
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,76.38,61.13
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,94.07,76.44
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,74.97,59.79
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,52.06,39.8
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,99.09,76.37
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,143.48,112.01
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,128.73,99.58
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,112.29,85.95
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,118.36,90.6
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,124.43,95.21
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,133.82,102.47
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,143.3,109.8
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,130.79,99.67
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,117.99,89.36
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,135.25,102.99
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,152.77,116.77
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,152.71,116.62
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,152.63,116.49
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,161.6,123.3
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,170.68,130.18
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,146.78,111.32
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,122.54,92.15
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,126.81,95.59
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,131.13,99.05
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,135.47,102.76
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,139.85,106.53
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,149.98,114.69
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,160.22,122.97
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,134.5,102.67
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,108.74,82.23
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,98.22,73.97
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,87.68,65.66
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,67.55,49.63
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,47.47,33.44
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,56.78,41.22
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,66.09,49.03
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,54.41,39.56
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,42.75,30.02
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,37.15,25.46
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,31.56,20.86
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,25.97,16.23
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,11.53
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.82,6.73
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.26,1.93
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.55,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.77,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.99,16.17
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,31.7,21.86
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,37.15,26.93
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,40.23,29.73
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,43.17,32.25
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,48.95,37.08
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,50.38,38.02
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,93.85,48.64
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,142.43,77.92
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,192.86,116.53
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,245.03,160.17
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,302.32,209.53
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,353.92,254.54
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,404.91,297.91
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,456.15,340.33
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,505.2,379.86
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,553.54,417.57
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,572.22,430.42
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,579.19,432.88
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,401.83,303.58
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,201.19,150.17
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,394.55,297.46
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,598.84,444.78
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,513.43,381.37
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,418.23,310.85
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,327.2,244.64
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,228.86,171.25
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,310.75,233.65
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,390.66,293.17
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,344.24,258.76
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,287.34,216.63
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,478.57,363.29
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,662.87,497.42
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,655.57,492.53
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,646.16,487.55
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,491.8,375.63
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,340.79,261.67
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,317.42,245.41
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,293.68,228.18
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,263.15,205.66
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,232.5,182.67
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,204.17,160.78
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,175.76,138.42
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,145.58,114.28
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,115.55,89.7
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,77.7,58.18
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,47.75,32.86
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,27.54,13.94
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.63,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,14.12,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,28.96,18.6
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,35.85,25.38
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,42.4,31.38
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,46.42,35.01
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,50.24,38.28
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,52.24,39.85
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,54.1,41.25
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,95.43,51.54
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,149.13,84.61
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,198.03,121.36
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,248.88,163.2
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,299.56,206.26
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,351.32,250.05
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,401.91,292.31
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,452.9,333.78
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,505.87,375.86
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,553.8,413.15
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,598.78,446.66
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,642.46,478.25
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,682.48,507.44
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,720.67,534.76
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,755.59,557.35
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,788.29,577.67
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,816.73,596.19
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,842.5,612.94
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,783.14,570.01
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,699.15,506.6
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,652.23,474.24
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,593.41,432.99
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,670.48,490.27
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,747.87,545.84
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,698.52,511.3
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,658.28,483.38
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,629.19,464.47
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,598.88,444.47
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,721.96,538.69
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,821.63,609.34
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,787.14,586.9
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,750.7,564.18
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,706.39,535.98
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,664.75,509.15
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,609.52,471.21
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,554.75,432.36
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,487.97,382.91
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,423.76,333.19
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,342.65,268.23
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,267.75,205.05
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,169.6,107.43
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,55.03,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.47,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,25.3,15.61
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,32.39,22.59
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,39.12,28.77
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,42.5,31.79
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,45.73,34.51
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,47.22,35.6
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,53.82,41.02
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,94.55,50.34
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,144.19,79.3
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,194.23,116.44
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,246.37,158.93
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,299.05,203.57
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,358.36,252.95
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,409.65,295.55
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,461.06,337.08
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,511.07,376.87
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,560.35,414.89
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,606.4,448.61
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,651.05,480.21
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,692.37,509.54
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,731.76,536.81
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,767.22,558.32
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,800.25,577.81
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,829.52,595.21
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,856.01,610.62
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,876.05,621.25
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,892.85,629.85
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,905.18,636.18
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,914.28,640.52
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,918.69,642.01
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,919.81,641.58
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,913.97,637.0
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,904.91,630.65
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,890.82,622.37
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,880.89,616.86
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,855.6,601.9
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,827.69,585.55
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,793.84,565.46
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,757.97,544.01
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,712.97,517.43
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,670.71,492.2
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,615.21,456.76
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,560.14,420.2
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,491.77,373.91
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,426.09,326.71
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,342.34,262.44
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,265.16,199.02
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,160.66,92.52
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,44.85,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.1,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,24.51,14.68
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,31.2,21.32
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,37.55,27.13
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,41.03,30.29
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,44.34,33.15
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,46.65,34.95
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,53.99,40.99
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,92.93,49.13
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,142.62,77.31
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,194.25,115.44
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,247.68,158.85
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,300.13,203.15
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,359.15,252.21
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,411.09,295.1
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,462.98,336.62
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,512.99,375.15
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,562.26,411.53
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,608.31,444.38
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,652.96,474.92
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,694.4,503.45
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,733.88,529.8
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,769.58,550.72
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,802.91,569.27
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,831.74,587.74
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,857.76,604.5
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,879.13,619.07
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,897.41,631.84
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,910.35,640.77
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,920.0,647.82
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,923.95,650.18
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,924.56,650.62
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,919.14,650.1
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,910.46,647.68
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,894.82,639.65
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,876.15,629.77
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,857.76,619.6
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,829.77,603.19
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,794.17,581.72
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,756.65,558.76
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,711.13,529.91
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,664.59,499.84
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,611.0,464.01
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,554.52,424.69
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,486.37,375.42
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,420.96,325.72
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,337.36,259.77
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,260.44,195.16
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,155.73,78.96
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,43.58,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.2,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,28.09,17.25
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,37.81,26.6
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,48.25,35.92
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,53.24,40.39
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,57.99,44.43
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,59.2,45.2
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,60.39,45.88
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,95.02,53.14
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,141.81,79.19
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,189.05,112.9
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,243.93,155.99
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,294.04,197.24
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,345.36,239.29
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,394.99,279.22
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,445.6,318.64
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,493.88,356.37
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,544.67,394.68
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,589.76,427.23
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,633.74,458.05
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,673.51,486.5
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,711.44,513.19
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,746.56,535.87
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,779.46,556.11
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,807.26,573.67
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,832.37,589.52
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,851.98,602.4
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,868.54,613.48
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,507.62,373.54
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,102.95,72.44
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,290.96,213.94
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,495.28,358.59
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,591.75,427.53
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,675.57,487.12
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,780.17,562.44
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,855.9,612.98
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,830.45,598.06
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,802.48,582.4
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,768.54,561.94
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,732.65,539.98
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,691.19,514.18
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,645.64,485.03
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,589.84,447.86
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,534.63,409.2
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,466.11,359.39
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,400.48,309.29
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,318.45,243.7
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,243.12,179.63
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,121.33,48.17
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,13.01,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,26.66,15.96
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,34.58,23.84
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,42.09,30.64
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,46.13,34.27
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,49.97,37.56
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,51.99,39.06
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,53.89,40.39
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,87.13,46.81
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,139.53,76.55
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,187.91,110.66
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,238.45,149.98
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,288.66,191.13
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,339.99,233.15
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,389.55,273.34
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,444.56,316.43
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,492.64,354.33
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,540.06,390.86
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,584.58,423.6
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,627.45,454.3
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,667.48,482.8
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,705.68,509.46
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,738.87,532.11
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,769.48,552.13
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,796.8,569.62
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,821.48,585.4
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,838.83,595.69
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,858.12,607.34
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,870.19,615.25
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,879.16,621.37
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,879.46,622.57
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,876.59,621.96
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,869.69,619.78
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,859.76,615.78
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,839.56,603.99
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,821.33,593.59
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,794.36,578.26
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,765.14,561.39
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,723.92,535.45
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,681.57,508.44
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,633.48,477.09
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,584.93,444.08
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,517.96,396.01
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,459.02,352.42
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,390.39,302.12
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,325.4,252.21
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,246.01,188.62
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,173.6,127.32
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,86.09,20.54
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.85,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,27.37,16.29
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,37.51,26.23
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,47.21,35.01
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,54.47,41.43
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,61.36,47.31
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,63.03,48.46
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,64.48,49.34
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,94.67,54.93
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,139.99,79.25
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,202.77,130.96
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,255.07,176.14
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,268.02,191.62
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,278.27,203.21
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,332.66,237.63
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,437.18,310.48
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,483.75,346.12
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,530.08,381.07
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,573.24,412.42
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,615.08,442.05
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,654.04,469.37
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,691.47,495.1
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,725.19,517.31
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,756.92,537.84
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,783.69,554.8
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,807.98,570.1
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,776.62,548.17
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,733.5,517.24
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,800.86,565.36
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,861.76,605.25
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,864.04,606.71
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,863.28,606.98
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,855.54,602.47
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,849.28,599.07
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,832.5,589.7
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,813.02,578.76
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,785.93,563.58
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,756.67,546.95
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,720.0,524.65
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,681.81,501.08
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,633.62,470.41
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,584.97,438.11
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,525.7,397.55
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,463.87,353.77
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,394.74,303.02
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,329.47,252.86
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,249.85,189.68
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,177.76,128.3
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,86.71,2.24
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
