Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,14.64,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,27.39,16.11
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,40.3,28.56
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,52.65,39.63
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,60.93,46.95
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,68.81,53.67
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,74.44,58.14
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,79.76,62.22
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,106.5,66.74
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,148.98,89.33
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,193.15,119.95
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,240.0,155.87
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,286.67,193.39
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,335.0,232.26
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,380.92,268.24
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,433.45,308.16
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,479.5,344.2
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,525.29,379.25
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,568.48,411.09
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,610.42,441.28
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,649.67,469.42
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,687.41,496.04
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,720.06,519.08
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,750.41,540.32
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,644.59,464.09
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,512.73,367.59
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,480.25,345.81
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,450.36,324.97
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,325.0,236.51
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,192.02,139.48
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,256.65,187.82
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,333.78,244.04
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,395.71,289.96
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,470.44,344.23
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,531.48,390.69
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,602.3,443.25
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,558.65,413.91
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,514.59,384.42
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,436.43,328.73
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,372.79,282.31
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,363.36,277.7
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,363.51,279.6
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,303.47,234.75
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,257.89,199.88
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,265.95,207.11
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,258.51,200.93
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,186.21,141.65
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,118.62,83.56
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,56.16,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,15.25,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,25.03,14.02
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,35.25,24.23
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,45.04,33.09
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,68.26,53.22
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,91.69,73.18
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,73.15,57.2
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,61.75,47.26
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,88.42,51.62
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,133.42,75.33
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,198.4,130.58
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,249.15,176.52
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,274.41,199.53
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,297.43,219.7
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,340.72,250.45
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,398.71,292.21
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,403.01,296.39
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,392.57,288.95
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,412.64,302.77
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,432.47,316.0
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,500.93,365.1
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,575.78,417.57
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,661.78,479.86
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,757.09,546.79
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,756.69,542.61
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,745.52,531.69
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,765.37,546.58
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,785.66,561.41
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,794.61,566.6
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,801.06,570.24
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,714.99,510.9
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,619.46,444.74
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,608.15,439.19
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,595.6,432.01
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,665.31,483.17
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,719.53,522.57
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,758.3,549.85
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,779.47,563.99
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,607.33,448.64
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,435.82,325.95
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,537.78,405.49
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,617.82,464.39
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,562.73,425.38
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,508.22,386.3
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,437.53,334.75
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,370.13,283.02
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,285.0,215.47
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,207.68,146.11
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,98.42,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,14.3,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,26.69,15.28
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,43.3,31.37
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,60.29,46.66
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,75.81,60.39
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,90.9,73.4
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,107.29,87.03
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,123.09,99.81
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,149.88,114.21
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,172.61,130.52
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,200.93,148.58
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,244.01,178.63
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,271.89,194.74
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,329.63,236.08
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,374.67,272.6
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,418.59,307.25
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,451.31,332.62
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,477.44,351.75
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,457.97,337.14
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,425.45,312.12
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,470.4,344.65
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,518.46,378.68
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,526.6,383.03
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,533.38,386.58
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,589.05,426.22
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,645.22,465.39
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,744.2,537.24
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,841.6,604.38
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,747.51,538.6
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,637.87,460.17
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,752.35,544.68
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,860.27,618.8
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,662.42,484.4
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,434.52,320.56
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,439.17,326.32
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,431.12,321.86
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,563.1,424.22
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,692.72,520.89
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,583.92,442.45
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,473.11,361.89
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,522.0,401.64
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,549.74,424.57
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,487.67,378.44
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,427.72,333.2
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,356.91,279.15
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,290.33,226.18
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,211.46,161.41
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,130.31,89.37
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,46.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,15.73,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,25.92,14.33
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,38.54,27.17
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,50.61,38.14
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,65.56,51.31
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,89.28,71.68
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,71.67,56.27
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,70.04,54.54
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,93.45,57.66
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,138.36,80.5
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,183.67,111.37
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,232.36,148.92
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,281.94,189.64
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,332.97,231.65
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,386.59,274.88
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,436.65,314.58
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,484.58,351.73
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,532.09,387.38
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,577.4,420.41
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,621.96,451.92
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,662.9,481.0
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,701.75,508.05
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,736.7,531.48
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,769.56,552.18
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,796.88,569.49
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,821.53,585.1
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,843.09,598.78
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,861.8,610.72
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,873.96,618.64
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,882.94,624.72
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,886.17,627.36
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,886.14,628.13
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,879.54,624.31
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,876.47,622.93
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,860.56,614.13
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,841.68,603.65
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,815.17,589.48
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,786.19,573.61
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,749.88,552.06
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,711.78,528.94
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,667.79,501.0
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,619.63,469.5
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,561.9,429.39
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,505.08,387.74
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,432.99,334.05
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,364.43,280.36
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,276.23,209.12
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,196.01,131.17
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,73.69,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,13.82,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,22.75,11.51
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,32.67,21.99
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,41.22,29.77
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,46.16,34.25
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,50.87,38.32
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,52.87,39.84
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,54.79,41.19
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,77.6,43.99
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,124.61,66.93
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,178.18,104.2
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,228.57,143.41
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,278.6,184.34
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,329.78,226.17
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,378.72,264.87
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,433.81,306.54
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,482.72,344.39
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,530.93,380.63
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,575.83,412.73
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,619.42,442.89
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,659.58,471.39
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,697.81,498.08
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,732.66,521.25
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,765.17,541.71
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,792.99,559.63
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,818.03,575.84
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,837.4,589.25
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,853.63,600.83
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,865.67,608.62
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,874.47,614.54
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,876.8,617.91
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,875.83,619.37
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,869.43,616.31
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,859.86,611.43
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,843.76,602.53
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,831.47,596.21
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,805.63,582.33
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,777.29,566.81
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,741.01,545.16
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,703.0,521.98
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,656.64,492.76
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,613.12,464.77
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,554.48,425.08
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,497.02,383.56
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,425.54,329.73
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,357.75,276.01
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,267.53,202.43
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,183.68,117.3
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,69.04,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,13.34,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,22.8,11.21
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,31.42,21.01
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,39.57,28.57
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,44.17,32.8
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,48.56,36.65
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,50.68,38.3
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,52.71,39.78
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,73.94,42.11
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,121.15,64.75
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,188.14,119.65
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,238.34,164.64
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,271.25,185.64
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,326.02,226.1
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,376.45,268.09
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,426.79,308.93
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,474.88,347.52
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,522.47,384.59
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,567.27,417.91
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,610.59,449.09
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,651.29,478.27
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,688.91,504.62
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,721.4,526.07
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,753.43,546.2
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,780.85,563.56
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,805.61,579.14
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,822.36,588.31
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,835.84,595.45
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,846.51,602.07
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,854.1,606.84
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,854.52,607.72
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,851.82,606.81
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,843.33,603.6
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,835.81,601.15
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,816.45,590.4
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,794.53,578.06
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,765.55,561.68
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,734.45,543.74
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,691.05,516.4
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,646.69,487.74
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,595.97,453.49
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,540.42,414.98
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,475.29,368.02
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,412.93,321.4
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,340.73,265.8
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,273.03,211.46
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,192.64,144.85
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,105.41,60.85
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,38.08,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,14.3,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,24.61,12.13
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,41.24,29.39
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,57.34,43.99
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,66.48,52.26
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,76.91,61.35
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,82.72,66.19
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,88.25,70.63
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,106.59,73.15
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,147.82,93.92
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,189.1,121.46
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,233.54,155.25
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,279.05,192.37
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,326.43,231.25
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,371.79,268.17
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,419.3,306.06
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,464.54,341.28
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,509.64,375.2
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,503.84,370.51
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,478.87,350.29
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,514.64,375.8
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,554.42,403.29
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,464.24,338.5
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,361.42,263.56
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,492.58,359.58
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,633.46,457.25
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,641.21,461.56
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,647.59,466.19
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,642.23,462.87
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,635.21,458.56
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,614.64,444.46
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,581.93,422.34
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,619.0,451.1
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,643.26,470.83
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,625.95,460.66
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,606.66,449.43
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,677.57,504.66
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,733.03,546.48
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,693.71,521.08
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,653.11,495.19
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,604.14,462.89
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,554.93,428.86
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,492.85,383.53
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,432.28,337.69
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,356.01,278.63
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,288.25,223.71
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,205.8,154.67
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,124.52,65.0
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,43.92,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,13.34,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,22.04,9.77
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,32.4,21.86
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,42.34,31.05
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,49.24,37.33
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,54.67,42.11
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,63.32,49.39
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,95.03,76.11
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,98.17,74.67
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,101.25,76.73
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,141.17,107.36
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,181.89,137.78
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,194.17,146.54
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,206.31,155.22
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,230.78,172.92
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,262.76,196.07
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,331.43,246.11
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,413.45,305.29
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,453.56,333.51
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,500.94,366.81
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,503.89,368.43
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,502.94,367.28
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,462.91,337.88
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,415.29,302.88
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,390.13,285.19
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,363.24,265.96
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,604.31,445.12
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,837.47,601.84
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,753.94,543.68
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,644.26,465.34
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,764.02,554.33
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,859.18,618.8
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,749.01,545.77
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,612.69,449.26
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,722.89,533.43
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,813.37,596.75
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,786.89,580.96
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,757.99,564.46
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,721.72,541.91
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,683.73,517.79
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,639.61,488.96
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,591.96,456.84
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,533.4,414.36
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,476.05,370.75
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,402.29,313.46
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,332.73,256.86
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,240.97,179.99
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,150.09,65.38
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,56.61,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,12.39,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,20.43,8.02
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,32.01,21.4
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,43.09,31.55
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,51.33,38.98
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,59.19,45.83
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,71.25,55.95
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,82.67,65.24
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,104.23,72.9
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,146.33,96.0
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,188.65,125.05
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,232.02,157.81
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,278.65,196.5
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,313.05,225.28
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,349.94,253.85
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,387.24,282.27
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,426.28,311.86
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,467.08,342.4
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,438.45,322.19
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,401.27,294.59
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,472.52,346.94
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,553.16,404.76
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,469.96,344.15
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,374.52,273.92
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,256.2,188.62
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,131.87,95.73
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,356.54,265.74
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,583.49,426.74
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,512.91,375.17
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,430.24,315.84
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,422.33,311.27
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,413.89,306.0
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,290.84,216.87
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,161.2,119.43
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,271.53,205.05
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,379.2,286.0
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,357.31,270.74
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,334.78,255.42
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,177.2,135.58
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,29.72,18.28
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,25.99,15.45
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,22.26,12.52
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,18.54,9.52
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,14.82,6.47
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.11,3.41
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.4,0.32
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.62,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.85,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.95,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,11.44,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,19.93,6.89
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,34.49,23.22
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,48.57,36.04
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,62.49,48.46
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,75.88,60.17
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,97.66,78.63
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,120.46,97.53
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,82.77,61.77
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,34.37,22.59
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,112.38,84.78
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,185.65,140.9
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,165.22,124.97
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,141.59,106.78
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,123.16,92.27
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,104.06,77.2
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,109.15,81.08
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,114.27,84.92
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,178.97,134.38
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,244.16,182.69
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,342.58,255.32
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,448.5,331.1
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,457.98,337.24
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,466.86,343.7
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,563.51,414.5
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,668.25,488.28
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,644.94,471.03
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,622.58,455.35
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,734.85,540.24
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,835.11,610.02
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,835.99,610.18
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,839.64,613.36
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,748.72,554.91
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,636.96,476.3
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,573.7,433.1
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,498.21,379.54
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,474.61,364.28
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,462.26,356.62
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,564.8,438.55
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,647.7,502.9
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,598.58,468.71
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,549.31,433.71
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,484.77,384.7
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,422.25,335.56
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,346.94,274.9
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,275.27,215.0
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,189.64,140.64
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,100.19,8.49
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,35.73,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
