Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.2,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.05,1.53
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,25.07,15.56
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,37.95,27.29
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,52.58,40.35
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,67.06,53.05
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,81.8,65.72
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,96.38,78.0
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,101.57,78.23
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,106.91,82.15
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,157.63,118.5
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,227.89,169.75
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,209.41,158.43
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,190.09,145.69
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,266.84,202.37
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,362.34,273.48
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,373.45,282.38
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,374.01,282.72
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,344.86,260.49
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,306.32,230.79
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,382.67,288.44
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,464.52,349.11
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,416.17,312.24
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,363.09,271.82
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,251.31,188.59
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,133.74,98.74
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,375.32,286.04
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,627.06,470.39
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,732.93,551.73
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,832.05,623.97
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,726.98,548.33
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,608.94,458.6
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,363.7,279.0
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,115.54,85.75
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,467.36,368.24
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,770.11,592.74
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,471.85,370.83
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,144.34,109.61
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,417.51,332.56
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,637.36,502.05
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,588.24,466.24
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,539.03,430.01
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,478.7,383.26
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,419.93,336.14
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,343.85,273.89
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,271.02,212.21
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,160.06,116.88
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,30.52,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,10.96,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,19.1,4.69
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,33.68,22.61
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,47.79,35.59
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,62.09,48.48
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,75.85,60.67
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,89.7,72.56
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,102.97,83.68
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,124.51,95.03
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,163.93,122.88
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,166.53,126.5
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,156.45,121.27
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,162.66,125.72
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,168.65,129.94
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,213.28,164.23
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,253.66,194.88
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,207.66,159.11
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,151.45,115.02
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,247.0,189.59
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,347.07,266.22
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,291.16,223.11
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,231.05,176.52
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,133.25,100.36
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,33.57,21.26
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,27.5,16.42
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,21.44,11.56
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,150.36,114.15
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,282.14,216.34
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,286.21,219.44
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,290.37,222.87
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,276.25,212.26
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,261.91,201.49
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,322.65,249.5
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,375.73,291.1
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,476.82,372.31
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,575.11,449.63
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,478.61,375.14
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,372.24,292.46
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,250.29,197.11
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,134.8,103.92
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,118.33,91.27
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,101.77,78.21
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,84.53,64.21
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,67.13,49.84
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,50.06,35.6
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,32.61,20.87
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,19.96,9.55
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.81,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.38,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.18,2.88
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,15.75,7.97
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,22.72,14.23
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,29.69,20.44
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,36.67,26.52
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,43.67,32.49
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,50.2,36.07
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,56.74,41.24
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,63.28,46.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,69.83,51.41
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,74.99,55.3
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,80.15,59.16
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,119.01,89.75
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,157.47,119.5
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,222.79,169.38
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,285.15,216.08
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,297.39,224.57
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,309.8,233.28
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,282.92,212.96
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,253.95,191.0
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,217.74,163.28
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,180.57,134.72
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,180.99,135.11
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,181.41,135.47
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,233.04,174.83
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,285.82,214.53
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,217.82,163.29
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,149.32,111.05
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,152.93,114.07
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,156.6,117.07
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,285.19,217.15
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,413.34,313.87
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,361.03,274.64
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,308.39,235.25
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,529.07,410.23
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,705.15,543.24
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,661.43,512.25
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,616.95,481.65
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,565.83,445.2
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,514.79,407.64
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,444.83,354.16
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,375.48,299.33
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,300.48,237.97
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,231.33,179.28
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,126.41,87.78
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,9.53,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,16.08,0.79
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,24.14,14.5
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,31.77,21.77
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,35.95,25.71
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,39.96,29.31
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,22.26,13.8
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.91,6.45
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,49.73,37.28
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,84.93,63.79
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,128.58,97.98
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,172.45,131.58
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,189.24,143.87
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,206.36,156.41
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,249.72,188.14
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,303.41,227.44
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,283.96,213.16
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,263.97,198.26
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,234.99,176.08
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,204.26,152.51
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,416.95,316.21
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,665.43,495.64
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,699.1,517.36
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,730.38,537.67
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,757.28,555.5
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,781.37,571.47
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,801.17,584.64
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,817.94,595.89
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,828.72,602.91
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,836.27,607.95
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,839.07,609.24
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,838.59,608.56
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,831.63,604.59
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,821.53,598.74
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,805.83,589.77
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,787.2,578.95
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,760.72,564.0
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,738.15,551.64
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,702.87,529.21
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,665.85,505.27
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,618.43,473.18
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,570.5,439.9
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,511.71,396.82
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,458.05,355.25
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,382.27,295.73
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,311.62,236.99
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,215.02,145.44
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,94.6,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,9.05,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.26,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,22.93,13.44
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,30.18,20.38
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,34.47,24.41
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,38.58,28.1
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,44.04,32.75
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,45.79,34.06
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,50.96,38.24
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,99.22,49.56
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,148.96,80.27
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,200.82,119.17
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,258.16,165.77
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,309.98,208.83
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,360.62,250.05
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,411.4,290.06
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,460.16,328.39
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,508.03,364.64
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,553.2,396.86
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,596.81,426.58
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,636.52,454.6
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,674.1,480.54
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,708.18,502.6
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,739.68,521.47
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,766.76,538.15
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,790.93,553.04
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,807.75,563.08
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,821.18,571.18
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,831.71,577.96
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,839.0,582.9
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,839.69,583.95
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,837.14,583.22
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,717.92,507.03
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,573.6,408.4
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,688.02,491.35
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,782.93,552.83
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,754.85,534.78
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,724.47,516.89
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,683.43,491.63
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,644.82,467.74
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,595.2,437.7
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,545.48,405.72
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,478.76,360.17
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,414.41,313.81
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,335.63,254.5
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,262.16,195.58
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,165.93,105.1
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,51.52,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.01,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.61,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,30.02,19.16
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,42.86,31.21
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,51.21,38.89
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,59.2,45.99
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,41.38,30.42
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,35.28,24.98
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,52.53,39.68
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,69.81,51.55
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,79.14,58.78
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,88.18,65.69
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,74.05,54.06
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,59.59,42.29
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,82.97,60.61
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,105.82,78.18
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,131.22,97.58
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,156.76,116.77
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,149.28,110.47
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,141.59,104.18
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,207.43,153.41
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,274.3,201.69
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,220.49,161.54
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,165.14,120.54
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,248.53,182.5
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,338.64,246.7
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,307.27,223.51
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,268.89,196.08
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,266.27,194.64
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,263.59,192.96
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,350.91,257.0
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,433.12,315.17
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,288.64,212.03
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,139.04,101.42
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,138.95,102.24
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,138.98,102.54
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,129.55,95.95
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,120.11,89.27
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,354.91,274.83
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,564.41,428.69
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,510.88,390.46
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,458.15,353.87
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,395.25,308.02
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,334.99,261.81
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,260.84,202.59
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,182.95,138.37
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,106.93,62.85
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,21.05,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,8.1,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,15.03,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,32.78,21.37
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,50.56,37.9
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,64.91,50.99
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,78.76,63.38
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,83.18,67.17
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,92.01,74.58
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,82.87,66.37
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,72.61,54.51
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,40.43,27.8
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.35,1.24
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.82,1.6
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.29,1.95
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,54.0,38.2
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,98.57,73.63
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,134.32,101.68
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,170.21,129.55
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,209.63,159.58
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,249.87,189.83
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,310.22,235.09
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,375.36,283.11
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,397.17,298.58
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,419.71,314.67
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,390.73,293.13
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,359.63,270.01
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,368.05,276.61
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,376.58,283.21
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,490.39,370.07
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,608.75,457.59
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,620.57,467.02
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,630.81,476.03
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,453.67,345.79
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,264.44,200.97
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,314.44,241.04
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,353.99,272.4
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,290.23,224.18
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,226.77,175.4
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,187.15,144.86
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,158.54,122.52
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,135.52,104.55
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,112.71,86.44
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,91.54,69.44
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,70.11,51.88
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,50.07,35.18
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,29.28,17.67
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,15.78,3.61
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.86,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.72,2.28
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,16.68,8.72
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,25.51,16.64
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,34.35,24.53
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,43.66,32.73
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,52.99,40.81
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,101.79,82.75
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,152.25,117.16
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,117.43,89.16
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,71.7,53.32
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,123.85,95.13
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,174.91,135.04
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,184.35,141.74
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,193.81,148.55
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,174.47,133.07
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,154.03,116.84
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,278.26,211.78
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,408.96,307.35
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,349.12,262.63
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,280.88,211.65
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,274.24,206.63
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,267.19,201.04
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,268.64,202.18
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,270.03,203.28
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,506.14,382.56
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,749.22,552.59
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,754.82,554.47
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,755.24,555.49
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,706.26,520.25
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,645.02,476.85
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,690.42,511.61
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,722.58,536.32
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,476.97,361.48
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,214.7,162.52
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,339.7,261.99
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,451.88,346.52
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,356.66,274.98
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,276.49,214.08
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,230.23,179.51
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,196.07,153.19
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,157.83,122.78
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,120.0,92.01
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,82.33,61.09
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,39.66,25.73
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,17.95,3.3
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.1,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,14.27,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,28.55,17.65
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,43.07,31.55
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,53.38,41.05
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,63.25,49.87
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,85.78,69.36
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,109.0,88.94
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,124.47,101.57
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,152.0,113.88
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,161.25,108.64
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,206.57,133.12
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,253.84,177.59
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,288.56,211.0
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,327.18,236.36
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,393.12,284.97
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,368.37,273.78
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,320.16,240.44
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,387.57,290.38
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,465.25,346.94
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,490.25,365.33
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,515.07,383.75
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,538.63,400.68
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,562.05,417.39
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,508.54,378.09
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,447.28,332.75
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,473.37,352.65
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,494.97,368.98
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,492.69,367.83
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,489.58,366.26
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,649.27,487.93
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,790.58,589.93
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,742.78,557.34
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,684.69,516.55
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,615.1,466.68
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,534.86,408.4
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,506.52,389.67
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,477.02,369.49
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,304.45,238.04
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,130.92,99.75
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,112.26,85.63
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,93.45,70.79
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,74.43,55.35
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,55.11,39.42
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,37.78,24.99
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,21.34,11.11
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.66,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.01,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,18.58,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,27.39,16.32
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,37.62,26.56
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,45.79,34.11
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,54.44,41.83
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,58.81,45.61
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,62.98,49.08
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,64.9,50.61
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,102.84,60.28
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,147.74,87.05
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,195.09,122.57
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,242.38,161.58
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,291.13,203.0
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,332.07,243.37
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,353.48,265.03
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,347.25,262.59
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,329.66,250.19
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,337.14,255.44
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,343.53,259.64
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,381.77,288.34
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,422.82,318.88
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,395.79,298.52
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,366.12,276.16
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,318.83,240.95
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,265.23,200.55
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,379.41,287.7
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,501.18,377.41
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,559.33,421.2
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,610.93,460.3
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,382.22,292.21
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,145.34,108.68
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,121.79,91.04
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,98.23,72.86
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,59.12,41.94
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,20.44,10.92
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,345.28,276.72
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,641.05,501.28
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,390.08,308.97
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,141.1,108.59
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,304.7,244.4
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,436.14,348.71
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,365.61,291.48
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,299.13,236.9
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,213.98,166.93
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,145.07,106.97
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,69.8,6.9
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
