Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.77,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,13.9,5.39
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,23.19,14.21
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,35.76,25.42
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,48.34,36.53
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,60.88,47.41
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,73.28,57.95
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,67.17,52.45
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,110.49,68.5
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,104.72,67.68
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,81.91,61.02
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,154.06,117.06
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,228.99,174.09
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,269.69,203.56
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,322.04,242.29
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,363.04,273.21
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,405.34,305.28
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,476.08,358.99
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,568.24,428.99
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,533.67,402.44
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,475.58,356.87
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,587.59,444.19
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,710.52,537.35
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,736.86,555.53
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,760.51,571.69
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,779.87,585.15
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,796.29,596.7
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,805.71,603.3
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,811.95,607.88
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,697.48,526.41
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,565.96,427.31
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,689.94,523.82
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,798.39,601.79
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,780.93,589.95
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,760.55,577.11
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,731.76,558.93
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,700.73,539.04
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,659.16,510.57
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,619.93,483.37
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,568.23,446.07
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,516.74,407.19
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,446.78,352.71
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,379.77,298.48
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,296.35,229.91
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,219.71,161.12
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,106.76,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,14.3,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,21.48,11.44
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,30.23,20.6
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,34.94,25.19
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,39.48,29.39
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,42.17,31.79
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,49.29,37.96
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,50.44,38.68
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,88.3,46.58
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,137.71,74.42
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,189.38,112.7
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,241.6,156.38
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,300.28,206.8
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,351.31,251.19
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,402.23,294.84
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,451.15,336.45
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,499.22,376.35
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,494.87,374.94
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,469.67,355.31
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,559.88,425.39
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,666.28,506.12
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,627.74,474.19
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,566.13,425.23
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,674.38,508.54
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,781.19,586.11
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,799.33,596.66
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,814.23,605.8
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,823.74,612.62
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,829.89,617.35
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,829.74,618.37
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,826.26,617.35
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,817.09,613.08
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,804.79,606.82
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,789.79,597.62
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,766.3,582.63
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,736.95,563.23
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,705.35,542.15
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,664.13,513.98
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,621.61,484.44
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,572.76,450.02
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,520.65,411.23
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,453.9,359.15
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,389.75,306.92
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,306.06,238.01
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,229.56,166.9
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,109.17,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,25.48,14.4
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,35.36,25.17
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,47.46,36.4
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,59.01,46.9
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,66.63,53.56
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,73.89,59.68
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,74.53,59.85
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,101.36,63.63
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,136.1,78.44
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,186.78,112.33
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,237.1,153.77
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,288.48,197.46
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,338.04,239.77
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,392.68,285.05
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,440.29,323.8
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,487.03,360.49
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,531.45,394.4
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,574.39,426.02
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,613.3,454.16
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,650.14,479.91
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,683.11,502.83
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,713.56,523.51
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,662.95,484.64
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,588.4,429.24
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,526.43,385.18
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,464.99,340.38
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,423.91,312.2
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,388.21,287.11
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,417.63,309.82
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,457.22,338.88
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,476.25,354.22
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,493.92,368.87
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,635.69,474.8
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,746.73,552.48
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,717.29,534.6
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,685.69,516.68
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,643.96,490.26
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,604.72,464.93
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,552.31,428.31
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,500.22,390.34
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,432.52,339.15
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,367.68,287.64
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,283.85,218.89
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,207.48,146.74
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,79.16,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.3,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,25.83,14.1
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,37.05,26.34
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,47.2,35.82
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,56.9,44.64
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,60.19,47.59
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,62.95,49.89
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,62.61,49.39
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,91.71,54.15
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,136.68,78.78
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,184.62,113.5
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,232.84,152.93
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,286.96,198.35
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,333.51,237.51
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,382.81,278.35
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,434.76,320.33
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,481.59,356.99
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,499.68,371.08
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,506.87,375.2
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,570.78,422.39
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,643.98,474.81
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,676.21,495.98
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,705.77,515.14
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,731.33,531.8
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,754.1,545.63
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,770.59,554.34
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,787.73,563.58
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,797.18,569.83
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,803.42,574.28
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,655.88,476.48
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,486.32,357.03
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,326.09,244.47
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,149.26,111.39
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,154.75,116.78
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,160.62,121.73
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,177.22,135.62
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,194.44,150.0
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,172.98,133.59
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,151.61,117.12
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,319.86,254.43
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,457.04,359.94
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,385.87,303.81
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,322.07,252.56
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,239.14,184.45
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,164.52,113.02
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,58.7,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,12.39,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,22.8,11.34
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,34.79,24.33
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,43.42,32.49
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,50.17,38.71
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,53.52,41.64
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,56.79,44.32
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,58.29,45.44
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,87.67,50.97
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,133.19,75.4
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,181.63,110.55
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,235.4,154.62
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,285.49,197.45
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,333.8,239.16
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,383.26,281.32
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,430.94,322.01
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,478.03,361.26
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,522.08,396.6
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,564.73,429.86
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,605.19,461.48
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,642.12,489.93
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,674.09,513.27
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,703.55,534.34
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,729.08,553.35
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,751.84,569.35
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,771.75,583.57
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,785.91,593.9
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,795.33,600.85
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,801.54,605.74
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,800.56,606.11
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,796.37,604.43
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,786.2,599.63
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,772.99,592.82
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,752.53,580.03
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,729.42,565.36
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,701.87,548.04
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,669.14,526.71
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,627.34,497.48
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,584.51,466.2
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,530.81,425.77
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,477.53,384.29
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,410.95,330.67
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,346.96,276.96
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,260.85,203.86
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,180.62,121.05
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,68.03,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,12.39,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,22.86,10.89
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,34.86,24.42
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,43.64,32.77
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,50.4,39.05
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,41.1,30.9
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,45.53,34.75
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,80.77,65.52
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,113.58,89.29
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,113.57,88.8
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,112.92,87.83
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,126.02,98.24
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,139.2,108.63
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,197.57,154.03
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,262.65,204.14
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,258.41,200.53
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,251.82,195.05
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,241.64,186.67
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,226.46,174.4
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,227.58,175.18
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,228.56,175.84
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,219.1,168.44
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,209.31,160.81
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,208.84,160.47
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,208.31,160.08
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,185.78,142.28
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,162.92,124.23
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,166.15,126.91
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,169.45,129.62
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,168.04,128.68
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,166.67,127.81
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,156.55,120.05
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,146.38,112.24
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,186.36,144.7
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,238.5,186.42
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,149.07,115.94
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,72.61,54.18
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,64.66,47.89
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,56.72,41.48
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,279.69,229.36
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,462.39,374.67
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,392.28,316.79
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,325.13,260.33
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,237.88,185.41
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,156.56,98.37
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,57.11,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,11.44,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,19.76,8.12
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,29.12,19.51
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,34.32,24.68
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,39.34,29.4
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,41.26,31.18
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,47.48,36.64
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,48.74,37.6
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,75.65,41.63
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,124.13,66.36
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,175.01,103.04
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,225.96,145.42
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,283.3,194.98
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,333.69,239.53
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,384.14,283.62
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,432.23,325.63
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,479.42,365.92
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,523.85,402.35
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,566.8,436.57
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,606.08,467.99
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,643.23,497.12
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,615.3,473.2
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,565.32,432.12
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,579.47,443.46
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,592.52,453.63
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,547.23,418.23
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,490.59,374.32
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,654.72,503.2
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,802.51,611.8
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,738.22,566.13
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,657.81,505.77
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,582.24,450.31
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,517.23,401.16
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,491.24,383.04
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,464.11,363.7
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,359.25,283.56
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,257.16,203.23
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,232.29,184.31
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,207.23,164.72
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,372.18,301.53
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,489.89,395.18
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,419.05,336.95
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,351.68,280.03
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,262.66,203.25
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,176.16,101.4
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,67.71,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.81,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,13.91,3.43
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,24.14,14.93
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,37.97,27.56
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,51.34,39.69
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,65.8,52.6
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,80.1,65.17
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,99.29,81.63
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,118.68,93.48
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,106.43,82.95
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,92.29,70.95
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,112.66,87.41
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,133.1,103.73
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,123.22,95.46
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,112.88,86.9
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,138.78,107.61
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,164.92,128.3
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,168.5,130.69
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,172.1,133.15
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,176.0,136.14
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,179.97,139.21
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,232.65,180.31
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,286.6,221.65
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,242.02,187.0
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,196.21,151.29
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,194.58,149.88
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,192.91,148.38
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,197.67,152.27
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,202.55,156.27
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,196.64,151.52
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,190.69,146.8
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,178.44,137.67
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,166.13,128.45
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,191.39,149.2
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,217.59,170.59
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,172.03,134.47
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,126.67,98.09
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,112.22,86.73
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,97.71,75.12
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,82.03,62.52
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,66.22,49.56
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,51.38,37.07
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,36.33,24.25
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,23.67,13.28
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.12,0.3
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.85,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.01,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.33,1.67
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.11,4.16
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,13.9,6.63
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.37,7.02
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,14.84,6.83
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.17,8.72
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,19.5,10.6
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.32,7.08
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.14,3.58
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,12.54,4.72
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,13.94,5.85
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.34,6.98
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,16.74,8.11
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.14,9.24
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,19.54,10.37
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,19.55,10.36
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,19.55,10.36
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,25.14,14.92
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,30.74,19.49
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,36.8,24.43
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,42.86,29.38
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,86.78,65.06
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,131.17,100.88
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,105.66,80.39
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,80.2,59.88
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,83.46,62.63
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,86.71,65.39
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,79.68,59.91
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,72.66,54.4
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,47.44,33.74
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,22.29,12.94
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,17.64,9.13
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,12.99,5.28
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,11.59,4.13
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.19,2.97
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.34,1.41
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.09,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.31,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.92,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.48,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,12.28,1.29
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,25.33,16.27
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,29.52,20.65
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,33.66,24.63
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,35.9,26.73
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,38.12,28.69
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,44.97,34.8
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,67.52,37.29
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,120.08,62.18
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,174.37,101.16
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,228.25,146.54
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,282.76,195.28
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,335.8,243.72
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,388.61,291.59
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,439.01,336.58
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,488.24,379.4
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,534.22,418.57
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,578.4,455.21
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,619.37,489.17
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,657.94,520.51
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,693.14,547.61
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,725.56,572.02
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,752.52,591.83
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,776.26,608.65
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,795.76,621.76
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,811.84,632.45
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,822.38,640.22
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,829.37,645.59
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,830.13,646.99
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,827.34,646.03
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,819.28,641.13
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,807.86,633.97
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,788.94,621.48
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,766.99,606.94
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,738.52,588.32
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,707.65,567.69
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,667.72,539.98
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,626.45,510.53
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,579.74,474.88
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,527.57,432.58
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,458.13,374.44
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,391.48,315.75
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,298.29,231.03
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,204.21,52.47
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,85.28,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,11.86,0.29
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,26.47,17.44
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,31.53,22.73
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,36.48,27.52
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,38.99,29.85
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,41.48,32.01
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,42.66,32.96
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,62.11,34.56
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,119.64,63.28
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,172.92,100.91
