Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,206.47,129.22
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,253.48,168.97
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,301.15,209.99
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,331.77,243.38
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,344.12,259.3
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,378.71,286.15
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,417.56,315.97
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,437.54,332.56
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,452.58,344.97
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,528.82,403.6
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,609.43,465.02
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,595.39,454.57
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,568.91,434.91
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,583.06,446.74
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,598.54,459.18
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,540.75,415.47
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,474.69,365.12
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,475.91,367.46
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,475.69,368.43
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,540.17,420.34
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,595.94,464.86
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,608.3,474.89
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,613.62,479.93
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,580.33,455.78
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,545.37,429.99
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,503.0,397.87
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,457.28,362.06
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,396.25,313.67
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,337.4,264.74
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,255.99,195.15
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,174.95,93.61
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,68.64,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,9.05,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,15.08,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,28.25,17.46
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.93,30.08
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,49.93,38.48
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,58.6,46.31
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,64.27,51.36
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,70.96,57.15
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,82.36,56.95
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,122.64,74.61
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,164.76,102.73
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,209.11,137.43
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,252.84,174.13
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,297.86,212.66
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,340.47,249.95
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,382.98,286.68
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,422.8,320.09
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,461.53,351.69
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,460.03,353.02
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,444.06,341.91
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,435.01,334.89
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,417.69,321.12
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,411.1,316.29
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,402.5,309.75
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,420.66,324.01
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,438.93,338.18
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,552.24,425.96
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,657.86,505.48
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,647.89,497.06
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,635.02,487.63
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,618.96,478.44
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,600.42,467.27
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,541.08,424.84
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,486.11,384.65
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,444.77,354.4
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,403.76,323.42
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,345.64,278.07
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,298.67,240.13
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,245.22,196.49
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,194.16,153.41
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,132.02,99.56
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,59.03,24.82
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,22.56,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.34,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,20.43,10.97
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,33.97,24.22
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,50.03,38.96
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,65.84,53.31
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,81.46,67.21
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,96.87,80.66
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,108.37,86.21
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,120.94,96.16
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,134.94,107.11
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,149.24,118.21
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,146.48,115.7
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,142.65,112.33
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,150.72,118.64
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,158.89,125.01
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,164.95,129.47
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,171.08,134.01
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,211.96,166.41
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,254.82,200.06
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,260.22,203.83
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,265.51,207.66
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,316.79,248.18
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,375.55,293.89
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,375.25,293.38
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,374.33,292.72
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,361.9,283.55
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,341.02,267.95
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,279.27,219.87
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,208.62,163.92
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,205.54,162.15
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,211.0,166.99
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,215.7,171.55
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,220.22,175.95
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,197.37,158.02
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,174.57,139.88
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,149.26,119.13
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,123.93,98.01
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,95.2,73.81
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,61.09,44.9
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,38.33,25.07
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.85,0.9
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.63,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,15.25,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,25.13,14.34
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,37.12,26.77
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,44.3,33.61
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,52.39,40.98
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,56.42,44.62
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,60.37,48.05
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,67.6,54.14
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,108.98,63.01
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,151.96,90.75
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,196.9,125.56
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,241.2,162.43
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,286.44,200.89
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,329.89,238.29
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,376.07,276.99
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,416.04,309.56
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,455.0,340.25
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,490.4,367.73
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,524.1,392.96
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,553.62,414.27
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,580.96,433.19
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,603.4,449.31
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,623.22,463.19
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,636.22,471.95
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,646.15,478.4
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,651.79,483.18
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,656.22,487.08
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,652.57,486.16
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,646.03,483.29
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,632.43,474.89
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,616.21,464.63
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,591.55,448.85
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,564.78,431.24
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,528.98,406.52
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,491.94,380.23
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,445.22,346.21
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,398.45,310.75
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,335.45,261.95
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,274.88,212.7
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,199.51,147.81
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,120.69,34.31
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,45.63,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,14.3,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,22.19,11.54
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,31.61,21.81
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,37.78,27.71
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,43.74,33.16
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,50.58,39.29
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,57.12,45.0
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,75.44,60.9
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,118.99,78.63
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,158.72,106.75
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,196.56,137.08
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,231.81,159.6
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,283.99,198.08
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,326.99,235.5
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,369.68,272.19
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,409.37,305.97
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,447.96,338.11
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,483.62,367.77
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,517.54,395.44
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,547.27,418.76
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,574.77,439.91
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,597.85,458.1
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,618.3,474.09
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,588.19,450.29
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,546.59,417.92
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,557.76,427.62
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,567.07,435.66
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,606.24,466.43
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,638.34,491.9
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,568.41,439.59
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,493.47,383.29
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,525.47,409.8
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,557.25,434.98
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,521.02,408.19
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,483.61,380.26
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,435.39,343.27
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,387.34,305.19
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,324.2,254.95
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,263.63,204.71
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,187.63,138.47
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,107.22,17.18
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,39.99,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,13.34,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,22.38,11.18
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,32.8,22.83
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,35.77,26.05
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,38.86,29.06
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,41.44,31.45
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,48.38,37.59
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,49.98,38.89
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,94.8,48.99
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,142.18,78.77
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,191.13,117.23
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,243.02,161.41
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,291.21,204.13
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,338.39,247.17
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,384.84,289.18
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,428.46,327.71
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,470.67,364.14
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,509.42,397.68
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,546.06,428.81
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,510.46,401.88
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,451.26,355.0
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,554.19,437.69
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,656.16,518.23
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,674.02,531.35
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,688.68,542.36
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,696.71,549.14
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,701.35,553.36
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,701.41,554.0
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,698.14,552.36
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,687.61,546.31
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,673.99,538.04
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,652.96,523.29
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,629.29,506.0
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,597.58,482.46
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,564.13,456.85
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,524.47,424.65
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,479.65,387.24
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,419.38,337.1
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,360.87,285.82
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,275.52,206.82
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,187.42,7.16
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,79.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,19.96,9.24
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,27.98,19.23
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,32.21,23.58
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,36.41,27.6
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,38.69,29.77
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,40.98,31.84
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,41.99,32.59
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,89.82,45.2
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,144.27,80.15
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,194.52,119.34
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,243.72,161.38
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,293.02,204.67
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,340.57,247.15
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,387.26,288.02
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,430.9,324.87
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,472.93,358.95
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,511.51,389.42
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,547.92,417.06
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,580.66,441.0
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,610.74,462.23
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,635.3,481.66
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,656.8,498.74
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,674.03,512.68
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,688.0,524.29
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,696.32,531.89
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,701.27,537.15
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,699.44,536.7
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,694.29,533.83
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,683.28,527.22
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,669.22,518.4
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,647.14,503.63
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,627.06,489.88
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,594.32,466.89
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,559.77,441.89
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,513.71,406.94
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,467.2,370.14
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,404.96,320.97
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,344.58,270.21
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,258.02,190.67
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,168.21,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,70.92,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,11.44,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,18.56,7.57
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,26.15,17.6
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,29.54,21.21
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,32.96,24.54
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,34.97,26.48
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,37.01,28.34
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,43.3,33.92
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,88.99,45.03
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,138.96,75.24
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,190.01,114.73
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,239.3,156.76
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,288.68,200.25
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,337.04,243.75
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,384.52,285.88
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,428.44,324.42
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,470.69,360.6
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,509.69,393.09
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,546.42,422.85
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,579.41,448.93
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,609.65,472.24
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,635.38,492.57
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,658.02,510.26
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,675.12,523.03
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,688.87,533.19
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,697.65,540.28
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,703.01,544.86
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,701.53,544.48
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,696.68,541.56
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,685.9,535.54
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,672.01,527.31
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,651.0,512.96
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,627.37,496.37
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,595.17,472.71
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,561.23,447.01
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,520.57,414.63
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,474.88,377.19
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,413.49,327.8
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,354.02,276.91
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,266.49,194.82
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,175.09,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,74.11,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,10.48,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,18.16,6.41
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,26.26,17.53
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,30.57,22.0
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,34.82,26.1
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,37.16,28.35
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,39.51,30.48
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,40.98,31.67
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,82.38,41.75
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,129.72,69.77
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,183.38,111.46
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,231.68,153.1
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,280.2,196.66
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,326.21,238.6
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,371.45,279.37
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,414.38,317.54
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,455.84,353.5
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,494.25,386.83
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,530.59,417.71
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,562.67,443.82
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,592.2,467.29
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,617.34,487.8
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,639.55,505.74
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,656.45,518.79
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,670.18,529.27
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,678.44,536.31
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,683.39,540.84
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,682.77,540.49
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,678.91,537.73
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,667.78,531.31
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,653.64,522.52
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,632.47,507.55
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,613.27,493.59
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,580.6,468.96
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,546.18,442.27
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,500.43,405.76
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,454.3,367.48
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,391.1,315.05
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,330.07,261.62
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,240.84,176.0
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,147.7,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,61.97,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,9.53,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,17.8,5.13
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,26.45,17.55
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,30.74,22.06
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,35.0,26.16
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,55.85,45.16
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,82.07,68.74
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,73.35,60.62
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,96.36,61.71
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,127.79,73.58
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,182.14,109.76
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,224.41,155.61
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,252.13,188.73
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,299.98,222.64
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,369.95,276.49
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,411.95,313.51
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,452.3,348.4
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,456.97,355.62
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,451.07,353.04
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,455.94,357.5
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,451.79,354.3
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,470.55,369.62
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,493.44,387.74
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,453.53,356.39
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,408.0,320.57
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,472.93,372.97
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,540.41,425.94
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,560.59,441.61
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,575.26,453.54
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,461.59,366.23
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,335.43,267.27
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,314.38,252.05
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,292.83,235.61
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,267.82,217.05
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,242.19,197.43
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,211.42,172.54
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,180.59,146.82
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,145.11,116.43
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,109.69,85.28
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,66.81,45.02
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,18.38,3.97
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,35.24,24.71
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,49.07,37.99
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,63.69,51.53
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,77.11,63.76
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,90.07,75.32
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,97.02,81.32
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,119.05,88.31
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,143.05,100.41
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,178.97,125.12
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,217.52,150.63
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,269.4,189.93
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,304.15,226.68
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,324.94,250.29
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,358.95,279.89
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,392.78,308.89
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,322.39,256.67
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,231.48,184.59
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,309.45,248.05
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,392.82,315.32
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,508.13,410.01
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,627.39,507.03
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,645.29,522.14
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,660.23,535.21
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,667.5,542.99
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,671.52,548.21
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,670.11,548.19
