Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,665.48,545.61
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,653.91,537.45
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,643.56,529.99
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,621.16,513.16
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,596.3,494.04
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,562.2,467.52
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,526.48,438.88
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,478.27,399.08
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,429.9,357.58
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,369.67,304.24
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,308.41,247.85
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,218.42,156.07
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,104.21,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.15,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,11.91,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,24.5,15.82
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,31.04,22.52
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,35.29,26.69
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,38.05,29.31
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,40.81,31.79
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,41.41,32.21
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,73.98,38.13
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,121.68,64.28
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,175.75,105.2
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,223.03,145.33
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,270.93,188.21
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,317.42,230.85
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,363.12,272.42
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,405.96,310.92
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,447.33,347.22
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,485.52,379.89
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,521.54,409.8
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,553.48,435.83
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,582.82,459.12
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,608.25,479.45
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,630.7,497.02
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,648.12,509.51
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,662.33,519.26
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,670.75,525.86
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,675.82,529.89
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,675.7,530.06
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,672.26,527.76
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,661.72,520.19
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,648.12,510.3
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,627.52,495.62
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,604.35,478.76
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,572.77,455.55
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,539.5,430.28
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,495.07,395.16
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,454.56,361.39
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,393.36,312.34
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,334.44,261.27
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,245.41,168.94
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,139.61,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,11.56,0.0
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,23.91,15.11
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,27.86,19.49
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,31.81,23.3
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,34.29,25.66
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,36.78,27.88
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,37.97,28.84
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,74.3,38.87
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,122.22,63.9
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,171.09,99.7
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,218.93,139.81
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,266.77,182.09
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,312.31,223.55
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,356.75,263.74
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,398.71,301.32
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,438.85,336.48
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,475.58,367.94
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,510.06,396.73
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,540.6,421.86
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,568.36,444.2
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,543.91,426.13
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,504.51,395.92
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,574.0,450.7
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,638.13,500.42
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,570.21,447.87
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,479.84,378.11
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,515.85,408.08
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,546.02,432.87
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,585.88,465.0
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,618.11,491.17
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,593.54,473.1
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,566.74,453.34
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,533.3,428.92
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,498.34,402.43
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,449.79,363.38
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,398.79,321.09
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,334.41,267.92
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,273.09,214.19
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,152.23,101.26
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,11.65,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,23.89,14.95
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,30.91,22.33
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,35.64,27.05
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,37.93,29.34
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,40.27,31.53
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,41.32,32.44
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,69.13,36.87
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,117.22,61.82
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,171.72,102.57
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,220.01,143.52
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,269.01,187.6
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,316.77,232.19
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,363.8,276.01
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,407.82,316.26
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,450.29,354.22
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,489.45,389.2
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,526.48,421.59
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,559.22,449.17
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,589.3,473.93
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,615.21,495.78
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,638.11,514.9
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,656.48,529.29
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,671.61,540.95
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,680.42,548.67
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,685.83,553.73
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,685.07,554.37
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,680.95,552.42
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,670.69,545.45
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,657.34,535.99
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,636.4,520.54
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,612.83,502.71
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,580.9,477.97
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,551.46,454.17
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,505.59,416.45
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,459.27,376.76
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,394.98,321.83
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,332.97,265.21
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,235.89,157.51
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,126.78,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,10.78,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,22.2,13.55
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,26.72,18.76
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,31.18,23.18
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,33.26,25.24
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,35.38,27.19
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,41.57,32.8
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,67.78,36.65
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,116.67,60.76
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,166.63,96.58
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,215.33,137.1
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,263.94,179.76
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,310.31,221.64
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,355.63,262.23
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,398.75,299.86
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,440.11,334.93
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,477.74,367.35
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,513.09,397.21
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,544.29,422.82
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,572.68,445.7
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,597.16,465.64
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,618.63,483.01
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,634.24,495.8
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,646.53,506.01
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,654.31,513.38
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,658.8,518.31
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,656.87,517.54
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,651.74,514.38
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,640.72,508.27
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,626.78,499.84
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,604.23,484.25
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,583.53,469.48
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,550.48,444.66
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,515.82,417.8
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,467.2,378.97
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,418.6,338.56
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,354.17,285.0
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,292.31,229.9
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,162.3,103.0
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,10.91,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,22.26,13.06
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,28.04,19.53
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,33.62,25.0
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,38.7,29.83
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,56.3,45.93
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,66.1,54.72
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,75.91,60.39
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,65.6,51.3
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,53.93,41.1
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,53.47,40.47
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,53.01,39.83
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,90.41,71.13
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,126.74,100.71
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,175.62,139.07
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,225.11,176.92
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,268.12,209.93
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,316.2,246.9
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,302.13,236.14
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,286.39,224.25
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,313.32,245.59
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,345.98,270.93
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,330.76,259.0
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,308.35,241.85
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,243.99,192.04
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,172.31,135.31
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,213.76,169.42
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,251.3,199.62
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,435.59,347.37
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,591.88,465.14
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,570.36,447.53
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,546.48,430.08
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,514.78,406.49
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,479.25,379.43
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,434.25,343.65
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,389.28,306.8
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,324.82,255.19
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,263.65,202.8
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,173.85,104.34
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,69.77,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,14.28,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,28.37,17.88
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,39.51,29.8
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,50.27,40.15
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,57.49,47.04
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,64.5,53.52
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,68.5,57.1
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,85.06,58.48
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,125.75,78.27
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,169.02,108.48
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,209.71,140.17
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,253.87,177.16
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,297.64,215.89
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,341.28,254.28
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,385.24,292.13
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,425.69,326.42
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,462.17,358.1
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,496.91,387.73
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,528.31,413.63
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,557.71,437.47
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,581.0,456.84
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,601.52,473.83
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,607.99,479.01
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,611.5,481.75
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,616.74,486.58
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,619.08,489.12
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,618.21,489.67
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,614.47,488.04
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,599.58,478.2
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,582.07,466.26
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,560.4,450.43
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,536.44,432.51
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,498.76,403.19
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,459.92,372.2
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,412.64,333.86
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,365.38,294.18
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,297.5,237.66
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,232.94,180.79
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,146.19,84.06
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,46.42,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,16.2,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,26.81,16.19
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,37.6,27.95
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,48.02,37.91
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,54.15,43.8
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,61.72,50.79
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,64.81,53.44
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,80.45,55.4
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,120.34,73.68
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,162.76,102.39
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,205.38,136.18
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,249.3,173.25
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,290.98,209.95
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,332.74,246.75
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,372.17,280.78
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,411.25,313.83
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,447.16,344.8
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,481.56,373.93
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,513.24,399.86
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,541.66,422.84
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,564.16,441.75
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,584.06,458.44
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,604.31,474.58
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,622.16,488.75
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,629.42,495.07
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,633.56,499.03
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,631.82,498.88
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,627.0,496.38
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,614.41,487.47
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,599.0,476.33
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,577.41,460.6
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,553.43,442.71
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,519.01,416.97
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,486.58,391.75
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,440.11,353.89
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,393.71,314.67
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,328.95,261.1
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,267.43,206.23
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,172.9,94.73
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,67.75,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,12.39,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,20.85,10.9
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,26.27,17.72
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,34.48,25.54
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,37.7,28.72
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,40.92,31.74
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,42.76,33.32
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,56.67,34.5
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,101.68,52.97
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,148.45,84.04
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,194.23,120.18
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,245.13,163.13
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,290.12,202.8
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,334.5,241.74
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,376.07,277.23
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,416.22,310.38
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,453.06,341.38
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,487.89,369.99
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,519.35,394.56
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,548.39,416.6
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,572.48,435.77
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,593.69,452.54
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,609.54,464.9
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,622.24,474.82
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,629.94,481.46
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,634.47,485.79
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,633.59,486.27
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,629.57,484.49
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,618.41,476.9
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,608.27,469.82
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,587.17,455.38
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,563.6,438.83
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,531.05,415.86
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,496.96,390.81
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,451.3,355.81
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,405.48,318.96
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,342.15,267.86
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,281.42,214.06
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,186.11,95.2
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,85.46,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,12.39,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,20.99,10.43
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,27.3,18.41
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,33.38,24.33
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,37.06,27.9
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,40.68,31.26
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,46.77,36.66
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,58.03,37.49
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,101.76,54.47
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,147.52,84.01
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,192.78,119.22
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,238.72,157.62
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,283.23,196.44
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,327.42,235.0
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,368.65,270.49
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,408.82,304.33
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,446.11,335.14
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,482.69,364.43
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,513.69,388.35
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,542.43,409.9
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,566.33,428.61
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,587.45,444.92
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,603.62,456.99
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,616.8,466.73
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,624.18,473.11
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,631.2,479.09
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,630.68,480.25
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,627.05,479.16
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,615.72,472.04
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,601.53,462.73
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,579.25,447.38
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,554.57,429.91
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,521.03,406.55
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,485.98,381.07
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,438.22,344.99
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,390.42,307.03
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,329.59,257.16
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,268.0,202.34
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,133.53,62.11
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,11.91,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,20.17,9.29
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,26.98,18.12
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,33.54,24.5
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,37.2,28.09
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,40.81,31.47
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,45.43,35.57
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,56.3,45.18
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,98.28,54.23
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,142.21,82.65
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,188.59,129.76
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,215.52,161.78
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,254.73,186.4
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,318.05,233.72
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,357.56,269.73
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,395.55,304.01
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,431.92,336.67
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,466.9,367.69
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,499.04,396.1
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,529.56,422.86
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,555.21,445.96
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,578.42,466.89
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,313.11,256.93
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,21.37,12.24
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,60.96,45.48
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,101.16,79.16
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,204.13,165.99
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,316.35,258.91
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,483.28,400.25
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,625.79,519.04
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,608.33,506.2
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,588.1,491.19
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,556.42,465.97
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,527.0,441.48
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,480.26,401.64
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,433.26,359.84
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,367.03,300.73
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,303.5,238.93
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,149.2,67.06
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
