Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,14.68,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,27.64,16.16
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,40.92,29.58
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,54.93,42.49
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,68.57,54.93
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,81.19,66.28
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,93.48,77.16
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,106.72,80.68
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,132.24,97.3
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,159.45,115.62
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,191.47,139.19
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,198.95,151.26
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,194.0,152.24
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,235.04,182.84
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,285.12,221.4
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,306.09,239.17
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,327.01,256.86
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,347.86,273.83
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,368.96,290.9
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,333.14,263.61
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,290.52,230.13
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,326.18,259.34
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,359.53,286.69
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,268.03,213.72
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,161.49,127.02
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,263.18,211.35
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,363.21,292.58
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,346.11,279.11
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,327.97,264.98
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,308.07,249.36
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,287.38,232.88
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,261.26,212.11
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,234.54,190.31
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,199.19,160.43
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,164.15,130.26
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,125.35,96.48
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,79.35,55.25
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,36.83,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,7.63,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,15.25,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,21.67,11.67
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,28.79,19.86
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,32.7,23.86
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,36.6,27.62
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,38.16,29.14
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,39.81,30.63
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,61.07,32.92
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,107.12,54.47
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,157.7,90.36
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,204.46,128.65
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,249.91,169.31
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,294.91,210.75
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,337.43,250.01
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,378.67,287.72
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,416.66,322.74
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,452.72,355.54
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,484.94,384.03
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,514.66,409.87
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,540.04,432.43
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,562.56,452.33
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,580.0,467.1
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,594.32,479.12
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,603.27,487.57
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,609.01,493.36
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,608.96,494.56
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,605.74,493.15
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,596.22,486.42
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,583.8,477.21
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,563.4,461.49
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,544.33,446.25
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,512.66,421.5
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,479.37,394.43
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,433.69,355.48
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,387.91,314.88
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,323.16,258.17
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,261.27,195.52
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,126.57,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,14.3,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,21.27,11.34
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,28.91,20.36
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,32.79,24.45
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,36.68,28.28
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,38.67,30.16
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,40.71,31.98
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,59.46,33.89
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,104.7,54.74
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,149.9,86.12
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,199.97,127.23
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,244.9,167.48
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,289.52,208.68
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,331.08,247.29
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,371.42,284.42
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,409.24,319.5
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,445.25,352.47
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,477.05,380.8
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,506.45,406.55
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,531.36,428.87
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,553.51,448.61
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,571.79,464.32
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,587.14,477.45
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,596.34,486.14
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,602.36,492.19
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,602.92,493.99
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,600.35,493.21
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,590.68,486.43
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,578.11,477.15
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,558.48,461.99
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,540.18,447.3
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,508.73,421.63
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,475.68,393.74
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,430.01,354.51
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,384.22,313.65
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,319.46,256.73
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,257.63,193.78
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,124.83,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,24.41,13.41
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,28.39,19.95
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,32.29,24.08
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,39.6,31.1
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,42.37,33.7
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,45.15,36.2
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,74.58,51.71
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,117.37,81.26
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,146.53,93.19
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,196.02,125.57
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,240.34,165.22
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,284.48,205.85
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,325.8,244.4
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,366.04,281.58
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,405.22,317.17
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,440.22,348.52
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,417.88,335.08
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,375.71,303.86
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,408.01,331.04
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,438.89,356.6
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,326.05,267.22
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,193.73,158.34
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,278.92,230.48
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,364.19,300.39
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,424.84,349.97
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,481.66,395.91
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,445.06,367.68
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,410.69,341.27
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,390.64,325.78
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,369.31,308.74
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,342.0,286.53
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,313.65,262.8
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,277.22,231.18
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,241.11,198.91
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,196.2,158.67
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,152.9,114.86
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,74.11,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,19.91,9.42
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,31.94,23.05
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,46.62,37.22
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,61.1,51.04
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,74.27,63.37
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,87.29,75.33
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,99.55,82.42
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,113.16,93.82
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,124.03,102.76
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,134.86,111.66
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,146.64,121.42
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,158.69,131.4
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,144.52,119.33
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,128.77,105.9
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,150.53,124.18
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,172.95,142.81
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,221.49,182.53
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,273.62,224.64
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,234.7,192.84
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,189.6,155.75
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,158.52,130.09
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,126.7,103.43
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,109.22,88.99
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,91.62,74.24
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,109.28,89.57
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,127.68,105.44
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,126.53,104.6
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,125.62,104.02
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,114.37,94.53
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,103.09,84.93
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,89.59,73.39
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,76.0,61.58
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,61.72,48.86
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,47.25,35.82
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,33.08,22.95
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,19.49,10.17
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.27,9.75
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,28.59,19.76
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,33.33,24.76
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,37.99,29.39
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,40.39,31.73
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,42.81,33.97
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,58.63,38.66
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,100.67,55.98
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,142.36,83.22
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,185.7,117.5
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,228.19,154.77
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,270.61,193.25
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,310.4,229.99
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,349.24,265.66
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,385.29,298.22
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,419.7,328.63
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,450.29,355.41
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,478.68,379.77
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,502.79,401.54
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,524.31,420.9
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,540.52,435.27
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,553.85,447.15
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,509.83,413.32
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,454.98,370.4
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,424.18,346.77
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,383.91,315.12
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,464.93,382.75
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,536.14,440.67
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,512.53,421.29
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,486.82,400.54
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,456.36,375.88
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,422.4,347.63
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,374.09,306.87
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,326.44,265.37
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,262.54,210.11
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,202.57,151.24
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,99.09,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.77,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.84,4.57
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,25.07,16.49
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,36.86,27.82
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,48.39,38.77
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,60.6,50.24
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,72.66,61.44
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,83.55,68.08
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,94.92,77.94
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,55.79,43.61
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,77.39,62.32
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,138.44,114.92
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,145.4,120.41
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,152.43,126.03
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,86.95,69.91
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,19.04,10.98
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,19.5,11.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,32.99,23.08
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,46.5,34.79
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,26.94,17.83
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.42,0.82
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,43.23,32.05
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,79.19,63.2
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,68.41,53.84
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,57.66,44.55
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,34.83,24.81
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,12.05,4.94
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,11.12,4.14
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,10.19,3.34
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,213.85,182.48
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,395.55,331.65
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,343.72,286.46
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,292.55,241.94
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,228.61,185.41
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,169.44,127.6
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,82.24,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,19.07,6.88
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,27.02,18.26
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,31.41,22.95
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,39.16,30.36
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,40.54,31.79
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,42.08,33.23
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,49.92,40.37
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,94.14,49.69
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,137.85,77.42
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,182.95,112.82
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,230.98,154.64
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,274.67,194.12
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,316.45,232.43
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,357.11,269.35
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,394.09,302.85
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,429.25,333.93
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,460.95,360.87
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,490.32,384.98
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,515.28,405.22
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,537.51,422.49
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,555.11,435.2
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,569.73,445.14
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,578.31,452.81
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,583.78,458.08
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,583.31,459.47
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,579.77,458.48
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,573.28,455.59
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,561.02,448.17
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,539.79,433.61
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,516.23,416.66
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,484.81,392.2
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,451.88,365.65
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,404.77,327.21
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,357.72,287.25
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,297.89,235.44
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,237.75,175.63
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,115.14,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.4,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.97,5.75
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,19.93,12.46
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,26.91,19.09
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,33.88,25.63
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,40.87,32.09
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,47.39,38.11
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,53.92,41.91
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,103.16,82.87
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,154.97,125.12
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,158.84,129.42
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,162.57,133.59
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,201.9,164.02
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,252.67,204.57
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,290.47,235.12
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,334.44,271.45
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,334.63,273.19
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,330.28,270.62
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,298.26,245.35
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,260.4,214.5
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,322.53,267.01
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,389.87,323.39
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,370.8,308.06
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,343.34,285.92
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,336.44,281.07
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,335.86,281.22
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,271.46,227.8
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,206.26,172.73
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,191.62,160.68
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,176.73,148.16
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,158.62,132.87
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,140.29,117.1
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,117.94,97.47
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,95.35,77.27
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,70.35,54.64
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,44.92,30.56
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,20.02,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,10.48,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,19.0,5.34
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,27.85,19.3
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,32.24,24.23
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,36.63,28.68
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,39.06,31.13
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,41.53,33.49
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,45.11,36.88
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,91.33,48.31
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,138.33,78.45
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,190.29,120.61
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,236.39,162.23
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,282.18,205.43
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,325.72,246.99
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,368.12,287.2
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,407.59,324.89
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,445.18,360.27
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,478.5,390.72
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,509.4,418.37
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,536.09,442.68
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,559.92,464.15
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,579.0,480.75
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,594.98,494.5
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,604.8,503.76
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,611.32,510.2
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,612.61,512.58
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,610.66,512.21
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,601.52,505.71
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,589.38,496.58
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,569.53,480.98
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,550.72,465.64
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,519.48,439.48
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,486.5,410.93
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,440.64,370.84
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,394.53,328.94
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,330.23,271.32
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,268.63,206.98
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,130.17,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,11.86,0.56
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,26.89,18.45
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,31.81,23.93
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,36.68,28.86
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,39.55,31.74
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,42.44,34.51
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,44.32,36.24
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,89.34,48.35
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,133.88,76.06
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,179.8,112.66
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,229.15,156.59
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,274.18,198.5
