Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,316.67,238.82
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,358.18,278.06
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,396.38,314.55
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,432.75,348.85
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,465.74,379.05
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,496.47,406.67
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,522.7,430.46
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,546.13,451.47
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,564.35,467.31
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,579.5,480.34
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,589.89,489.93
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,597.08,496.79
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,598.58,499.03
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,596.89,498.59
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,588.09,491.79
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,576.35,482.42
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,557.51,467.43
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,536.15,449.99
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,509.38,427.66
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,477.26,400.17
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,432.86,361.59
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,388.24,321.27
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,325.29,265.19
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,265.14,202.87
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,128.39,0.78
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,11.47,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,25.94,17.36
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,30.4,22.41
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,34.83,26.9
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,37.31,29.45
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,39.83,31.93
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,41.45,33.35
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,83.99,44.57
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,128.08,71.43
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,173.17,106.7
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,221.45,149.36
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,265.48,190.26
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,292.85,220.76
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,312.49,243.6
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,334.78,267.92
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,345.65,281.16
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,344.69,282.68
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,338.85,279.24
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,335.45,277.58
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,325.68,270.33
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,282.87,234.98
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,231.5,191.91
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,209.82,174.03
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,182.14,150.87
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,174.28,144.5
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,166.34,138.0
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,155.76,129.44
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,145.14,120.77
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,131.8,109.45
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,118.46,98.04
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,102.92,84.91
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,87.39,71.53
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,71.01,57.08
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,54.36,42.18
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,38.53,27.83
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,22.29,12.66
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,11.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.7,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.4,0.71
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,11.57,4.78
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,15.75,8.76
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,20.86,13.58
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,25.97,18.36
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,30.16,22.25
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,34.35,24.73
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,38.54,28.32
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,42.74,31.88
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,61.39,47.97
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,79.85,63.7
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,115.59,93.88
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,151.52,123.8
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,171.17,139.64
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,191.72,156.26
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,197.78,161.01
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,203.83,165.77
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,232.74,189.32
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,263.52,214.31
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,335.5,273.31
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,404.59,329.52
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,432.59,352.8
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,454.83,371.75
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,431.26,352.69
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,405.44,331.8
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,392.98,322.36
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,378.96,311.45
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,361.19,297.36
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,333.63,275.2
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,317.64,262.56
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,291.99,241.5
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,260.88,214.78
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,229.48,186.95
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,186.81,149.49
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,145.57,108.95
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,71.28,2.4
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,15.76,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,30.54,20.66
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,44.07,34.15
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,57.83,47.21
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,70.97,59.49
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,83.83,71.29
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,95.43,81.74
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,111.16,89.93
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,86.76,68.87
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,54.86,42.1
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,94.23,75.85
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,132.44,108.08
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,139.27,113.38
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,146.17,118.79
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,135.35,109.63
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,123.99,100.04
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,168.15,136.69
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,215.49,175.48
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,232.35,189.17
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,250.13,203.75
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,312.07,254.65
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,379.36,309.1
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,370.92,303.19
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,360.89,296.33
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,290.62,239.56
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,217.69,179.35
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,127.47,104.46
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,39.01,28.46
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,35.28,25.33
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,31.56,22.1
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,27.37,18.49
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,23.18,14.82
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,18.54,10.67
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,13.89,6.5
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,9.72,2.71
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.77,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,14.72,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,28.64,19.05
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,41.72,32.25
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,54.41,44.42
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,65.66,55.07
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,76.57,65.2
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,85.45,73.28
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,109.29,82.77
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,135.09,103.26
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,158.23,124.73
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,183.65,144.86
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,211.94,168.01
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,238.45,189.46
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,270.08,215.55
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,297.3,238.81
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,325.98,263.26
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,354.3,286.85
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,382.75,310.36
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,375.27,305.6
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,365.78,298.72
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,335.61,275.01
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,305.53,250.83
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,302.38,248.77
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,298.56,245.99
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,217.56,179.46
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,135.71,110.72
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,154.11,127.18
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,180.03,149.56
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,165.41,137.25
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,150.64,124.87
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,133.41,110.2
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,116.11,95.26
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,89.88,72.49
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,69.83,54.8
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,50.19,37.37
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,29.95,18.8
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,13.92,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,11.21,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,23.3,14.51
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,27.41,19.48
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,31.51,23.67
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,34.14,26.38
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,36.79,28.99
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,38.12,30.28
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,79.87,42.71
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,121.15,69.08
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,154.86,99.05
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,206.06,139.57
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,266.52,190.96
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,310.45,233.39
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,353.27,274.78
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,364.87,293.25
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,364.33,299.31
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,427.91,354.09
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,496.84,413.52
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,524.04,439.08
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,548.34,461.83
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,567.62,480.13
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,583.7,495.43
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,594.12,505.52
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,601.23,512.62
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,602.79,515.31
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,601.09,515.13
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,593.08,510.13
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,582.03,502.33
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,563.4,487.14
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,542.31,469.41
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,515.84,446.84
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,483.99,418.88
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,437.57,376.82
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,391.02,333.3
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,327.85,274.51
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,267.17,211.17
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,130.65,27.14
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.96,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.8,16.88
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,36.99,28.72
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,47.8,39.41
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,56.67,48.16
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,65.27,56.5
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,70.61,61.5
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,94.91,69.33
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,127.17,90.1
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,160.8,116.38
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,172.13,135.57
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,166.51,139.41
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,137.85,115.56
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,105.3,87.93
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,117.73,98.59
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,130.29,109.18
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,150.98,126.89
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,172.27,145.05
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,176.52,148.63
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,180.9,152.42
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,150.77,126.69
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,119.94,100.17
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,76.36,62.22
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,33.44,24.3
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,35.77,26.44
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,38.09,28.56
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,24.59,16.51
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,11.13,4.4
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,10.19,3.57
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,9.27,2.74
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,7.87,1.48
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.48,0.21
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,5.09,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.7,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.77,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.85,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.92,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,14.21,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,28.31,18.52
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,37.89,29.0
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,47.18,38.16
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,52.66,43.66
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,59.5,50.25
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,62.5,53.14
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,89.02,59.81
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,122.33,77.4
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,159.81,104.85
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,172.08,130.72
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,162.18,136.28
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,173.54,145.97
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,184.87,155.55
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,175.39,147.77
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,162.47,136.87
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,199.86,168.48
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,239.98,202.28
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,244.13,205.99
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,248.02,209.56
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,235.06,198.4
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,221.07,186.34
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,239.66,202.7
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,259.04,219.7
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,190.0,160.39
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,115.59,95.66
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,313.18,269.69
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,489.23,418.4
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,469.49,400.75
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,447.74,382.04
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,414.7,354.33
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,380.61,324.97
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,331.94,282.53
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,282.63,238.48
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,222.71,184.53
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,166.74,130.54
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,82.59,22.21
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,13.93,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,27.12,16.3
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,40.84,30.04
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,54.67,42.97
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,68.55,55.67
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,82.12,67.89
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,94.08,78.48
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,109.68,86.41
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,126.28,98.79
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,143.06,111.81
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,158.73,124.39
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,174.46,137.11
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,140.27,110.11
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,100.79,78.38
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,104.62,81.48
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,108.46,84.56
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,58.15,42.93
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,28.8,18.53
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,50.22,36.51
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,33.92,22.92
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,17.64,9.26
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,18.57,10.12
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,19.49,10.98
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,58.6,44.33
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,98.79,78.49
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,91.73,72.75
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,84.65,66.99
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,77.06,60.63
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,69.45,54.21
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,59.79,46.05
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,50.2,37.86
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,41.35,30.18
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,32.5,22.4
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,23.19,14.13
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,13.9,5.71
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.94,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,10.2,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,20.43,11.42
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,34.63,25.8
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,48.49,39.18
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,63.32,53.34
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,77.92,67.15
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,89.76,78.24
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,102.63,85.69
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,120.82,99.92
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,146.48,120.31
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,164.41,135.47
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,182.91,151.38
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,197.22,163.77
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,211.33,175.95
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,224.19,187.31
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,236.77,198.35
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,189.98,159.07
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,137.44,114.25
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,200.86,168.56
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,267.13,224.59
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,251.64,211.24
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,234.74,196.83
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,221.16,185.57
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,206.91,173.67
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,381.5,323.84
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,543.57,457.27
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,533.9,449.01
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,521.63,439.54
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,502.71,424.61
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,481.6,407.49
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,450.36,381.65
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,417.78,353.93
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,375.31,317.04
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,332.76,278.83
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,270.74,223.47
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,211.83,166.74
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,107.05,39.58
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,11.46,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,23.69,14.21
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,29.22,21.13
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,34.67,26.68
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,37.58,29.66
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,40.53,32.53
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,65.28,55.76
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,108.76,90.1
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,111.2,74.2
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,162.93,97.72
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,196.23,141.06
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,205.12,163.13
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,260.89,199.25
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,344.89,261.71
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,384.14,296.79
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,421.67,329.42
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,455.7,357.88
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,487.43,383.23
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,515.06,408.46
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,539.98,431.33
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,559.58,449.04
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,576.06,464.02
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,502.77,409.19
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,414.68,340.94
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,395.84,328.16
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,381.67,318.04
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,492.17,409.48
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,585.93,484.76
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,569.22,471.94
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,549.81,457.49
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,519.98,433.23
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,488.25,406.57
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,445.61,370.29
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,402.32,331.97
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,339.37,277.37
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,278.64,218.95
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,137.82,57.73
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
